Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,31.9
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,23.96
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,71.0
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,139.8
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.73
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.72
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.75
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,112.3
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,152.3
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,transformer,,Temperature,C,15.8
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,25.42
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,36.82
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,23.93
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,161.5
921655,WALNUT AVENUE (G24),2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.85
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.52
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,64.1
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,transformer,,Temperature,C,15.7
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,23.61
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,18.51
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,18.37
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,66.4
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.82
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.28
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,54.8
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,transformer,,Temperature,C,15.7
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,19.71
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,18.82
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,19.14
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,58.2
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.75
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.52
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.41
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.47
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,21.08
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,21.01
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,57.3
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.35
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,59.7
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,22.2
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,15.61
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,20.12
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,63.9
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.01
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,63.1
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,24.18
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,16.74
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,24.07
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.14
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.13
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,54.8
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,transformer,,Temperature,C,15.7
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,21.52
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,14.39
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,20.74
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,59.2
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.14
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,transformer,,Temperature,C,15.7
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,21.52
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,18.16
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,17.38
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,52.6
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,transformer,,Temperature,C,15.8
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,14.57
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,16.53
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,16.37
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,48.2
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,13.95
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,17.24
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,17.68
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,49.1
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.81
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.82
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,50.9
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,13.54
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,17.81
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,19.99
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,55.3
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.59
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.79
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,50.4
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
