Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,14.07
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,16.15
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,19.31
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,54.2
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.27
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.53
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.59
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,14.96
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,13.98
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,19.57
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,54.2
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.81
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.73
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,50.1
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,19.63
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,12.83
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,18.31
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,56.0
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
921655,WALNUT AVENUE (G24),2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.11
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.36
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,51.1
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,transformer,,Temperature,C,16.1
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,20.09
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,13.86
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,19.51
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,55.2
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.52
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,49.7
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,transformer,,Temperature,C,16.1
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,20.14
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,13.44
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,17.94
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,54.9
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
921655,WALNUT AVENUE (G24),2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.7
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,transformer,,Temperature,C,16.2
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,19.92
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,13.63
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,18.23
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,54.1
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
921655,WALNUT AVENUE (G24),2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.05
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.18
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,45.5
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,transformer,,Temperature,C,16.2
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,21.18
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,18.4
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,17.43
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,50.0
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.3
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.09
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,transformer,,Temperature,C,16.3
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,16.24
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,17.46
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,16.9
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,48.5
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.31
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,transformer,,Temperature,C,16.3
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,16.5
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,16.12
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,17.74
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,49.6
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.25
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,transformer,,Temperature,C,16.4
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,15.27
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,16.44
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,17.59
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,50.1
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.06
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,transformer,,Temperature,C,16.5
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,15.71
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,15.75
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,18.47
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,51.8
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.32
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,51.2
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,transformer,,Temperature,C,16.5
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
