Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,14.89
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,17.38
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,22.04
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,55.2
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.06
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.58
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,transformer,,Temperature,C,16.6
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,16.11
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,17.41
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,22.28
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,56.1
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
921655,WALNUT AVENUE (G24),2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.37
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,57.6
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,transformer,,Temperature,C,16.6
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,14.51
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,16.46
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,23.97
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,60.1
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.14
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.17
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,54.8
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,transformer,,Temperature,C,16.7
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,14.86
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,18.12
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,23.65
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,57.8
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.51
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.49
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.59
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,56.9
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,transformer,,Temperature,C,16.8
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,21.1
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,18.77
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,23.12
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,58.4
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.05
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.74
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.85
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,55.2
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,transformer,,Temperature,C,16.9
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,18.29
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,17.18
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,22.48
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,56.8
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.7
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.12
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,55.0
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,transformer,,Temperature,C,16.9
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,16.43
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,22.7
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,56.9
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.25
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.51
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.37
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,57.7
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,transformer,,Temperature,C,17.0
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,15.01
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,17.81
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,23.89
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,60.6
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.07
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.8
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.13
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,55.9
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,transformer,,Temperature,C,17.1
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,14.5
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,16.14
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,20.67
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,59.3
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.48
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,51.7
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,transformer,,Temperature,C,17.2
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,16.81
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,17.0
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,18.06
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,54.4
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.31
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,transformer,,Temperature,C,17.3
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,15.05
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,17.64
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,18.87
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,54.2
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.29
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.94
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,50.7
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,transformer,,Temperature,C,17.4
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,15.32
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,18.1
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,19.32
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,54.2
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,51.4
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
