Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,transformer,,Temperature,C,17.5
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,15.0
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,17.87
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,19.28
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,55.1
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.14
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.92
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,52.3
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,transformer,,Temperature,C,17.6
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,15.6
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,18.64
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,18.91
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,56.0
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.51
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.8
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,19.31
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,26.07
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,20.19
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,64.6
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.82
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.29
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,58.0
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,18.56
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,26.75
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,19.1
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,63.2
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.39
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.34
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,57.2
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.7
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,19.38
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,25.73
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,18.52
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,61.8
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.15
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.42
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.85
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,57.2
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,19.93
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,25.34
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,18.93
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,61.9
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.66
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.02
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.9
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.4
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,26.06
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,19.72
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,64.6
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.52
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.84
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.94
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.58
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,57.2
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,19.42
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,23.5
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,21.2
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,61.8
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
921655,WALNUT AVENUE (G24),2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.75
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.98
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.88
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.55
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,62.0
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,23.51
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,20.58
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,21.4
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.56
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.94
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.49
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.39
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,62.3
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,23.28
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,20.25
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,23.42
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.73
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.03
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.58
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.76
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,62.0
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,27.11
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,23.54
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,23.62
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,66.4
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.46
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.16
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.07
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.84
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,65.3
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.6
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
