Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,23.35
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,25.47
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,24.8
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
921655,WALNUT AVENUE (G24),2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.0
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.97
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.11
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.91
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,transformer,,Temperature,C,21.7
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,21.84
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,34.51
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,27.15
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
921655,WALNUT AVENUE (G24),2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.12
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.26
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.31
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.53
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,127.7
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,23.01
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,27.03
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,31.27
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
921655,WALNUT AVENUE (G24),2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.3
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.44
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.71
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,67.7
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,24.02
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,25.31
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,28.87
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.5
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.4
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.71
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.1
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.42
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.8
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.9
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,27.75
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,26.84
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,26.44
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
921655,WALNUT AVENUE (G24),2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,117.9
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.11
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.98
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.2
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.61
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,28.58
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,29.34
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,25.65
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
921655,WALNUT AVENUE (G24),2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.73
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.39
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.75
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.3
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,114.4
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.7
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.6
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,27.32
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,29.6
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,29.41
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,128.2
921655,WALNUT AVENUE (G24),2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.26
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.23
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.42
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.21
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.1
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.4
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,30.34
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,27.77
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,27.37
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,83.3
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.9
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
921655,WALNUT AVENUE (G24),2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.08
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.64
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.95
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,140.8
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.2
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,144.7
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,34.17
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,28.68
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,35.06
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,145.5
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
921655,WALNUT AVENUE (G24),2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,149.9
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.91
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.47
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.6
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,140.2
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,138.7
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,33.94
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,30.43
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,33.72
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,38.14
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.03
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.44
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,161.2
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,138.9
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,39.18
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,28.18
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,33.61
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,144.4
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.87
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.7
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.69
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,152.2
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.4
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,140.5
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,36.74
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,29.09
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,33.99
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,156.1
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
921655,WALNUT AVENUE (G24),2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.18
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.98
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,40.85
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,161.9
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.9
