Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,173.6
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,38.89
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,28.89
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,47.99
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,115.0
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,165.2
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,205.6
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,43.0
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.25
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,37.64
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,181.8
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,159.4
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,43.74
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,27.94
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,39.39
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,185.1
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,38.12
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.08
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,38.92
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,162.3
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.7
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,165.2
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,39.8
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,33.86
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,40.26
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,92.4
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,169.5
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.0
921655,WALNUT AVENUE (G24),2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,171.1
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,53.06
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.27
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.18
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,118.2
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,222.3
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,142.8
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,54.19
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,36.92
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,31.69
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,227.4
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,158.7
921655,WALNUT AVENUE (G24),2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,38.71
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.68
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.86
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,166.1
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.0
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,40.33
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,29.6
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,32.06
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,173.6
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
921655,WALNUT AVENUE (G24),2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,137.9
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,40.09
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.44
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.5
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,169.8
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,126.9
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,123.0
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,41.17
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,32.06
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,29.59
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,174.5
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
921655,WALNUT AVENUE (G24),2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.4
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.68
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.93
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,136.2
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,transformer,,Temperature,C,22.7
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,32.59
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,31.25
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,30.86
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,136.4
921655,WALNUT AVENUE (G24),2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.84
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.71
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.12
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,145.2
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,121.5
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,34.85
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,27.31
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,30.66
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,149.6
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
921655,WALNUT AVENUE (G24),2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.4
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.75
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.7
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,147.0
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,140.4
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,35.3
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,35.92
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,28.38
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
921655,WALNUT AVENUE (G24),2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,52.41
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.62
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,38.09
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,104.9
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,221.9
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,143.1
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,162.8
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,54.62
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,38.75
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,41.38
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,231.1
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
921655,WALNUT AVENUE (G24),2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,177.1
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,36.84
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.91
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,41.68
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,157.1
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,176.0
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,37.57
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,29.29
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,46.14
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,160.4
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
921655,WALNUT AVENUE (G24),2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,194.7
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.82
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.27
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.51
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,149.2
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,142.2
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,123.9
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
