Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,35.39
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,35.63
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,30.01
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,151.9
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,152.7
921655,WALNUT AVENUE (G24),2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,40.65
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.45
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.12
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,86.9
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,172.7
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.8
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,126.3
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,41.35
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,29.7
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,30.63
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,89.7
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,175.9
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
921655,WALNUT AVENUE (G24),2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.96
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.79
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.16
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,153.7
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.9
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.9
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,36.88
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,30.63
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,28.81
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,157.6
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
921655,WALNUT AVENUE (G24),2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.84
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.61
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.25
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,152.9
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,36.84
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,30.16
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,32.13
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
921655,WALNUT AVENUE (G24),2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.67
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.14
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.6
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,143.7
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,125.1
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,127.0
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,34.67
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,32.56
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,31.82
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,139.9
921655,WALNUT AVENUE (G24),2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.31
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.86
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.91
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.0
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.3
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.1
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,27.23
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,33.06
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,31.16
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,141.1
921655,WALNUT AVENUE (G24),2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.78
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.09
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.08
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,120.0
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.9
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,transformer,,Temperature,C,23.2
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,29.21
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,28.72
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,27.57
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.7
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.98
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.68
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.87
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.3
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,133.1
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,transformer,,Temperature,C,23.2
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,29.64
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,26.66
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,32.95
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.3
921655,WALNUT AVENUE (G24),2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,142.3
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.53
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.28
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.45
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,152.0
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.7
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.7
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,transformer,,Temperature,C,23.3
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,36.13
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,28.11
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,26.04
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,154.9
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
921655,WALNUT AVENUE (G24),2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,37.04
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.75
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.78
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,159.1
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,120.0
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,transformer,,Temperature,C,23.3
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,37.76
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,30.43
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,29.56
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,162.3
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,36.18
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.49
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.97
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,153.7
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,transformer,,Temperature,C,23.2
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,36.86
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,28.0
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,31.68
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,156.8
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.56
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.22
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.16
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,142.8
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.1
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,34.4
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,28.59
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,32.57
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.6
921655,WALNUT AVENUE (G24),2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.72
