Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.95
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.95
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,143.7
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.9
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.2
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,34.77
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,34.96
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,27.88
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,148.1
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
921655,WALNUT AVENUE (G24),2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,121.3
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.28
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.9
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.34
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,154.2
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,137.1
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,37.6
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,34.24
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,24.49
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,159.8
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,147.6
921655,WALNUT AVENUE (G24),2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.82
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.9
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.32
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,136.4
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,32.76
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,32.75
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,25.35
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,80.4
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.6
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
921655,WALNUT AVENUE (G24),2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,41.17
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.46
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.95
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,174.1
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.1
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,42.02
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,26.09
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,28.09
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,177.9
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,43.93
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.31
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.72
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,185.9
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,114.4
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,132.0
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,45.53
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,28.8
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,31.76
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,192.8
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
921655,WALNUT AVENUE (G24),2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,47.08
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.16
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.74
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,198.7
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.4
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,47.73
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,33.52
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,34.08
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,201.7
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,144.4
921655,WALNUT AVENUE (G24),2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,46.74
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.62
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.77
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,196.1
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.2
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,139.0
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,47.46
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,32.76
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,33.85
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,199.3
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,37.81
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.44
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.01
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,161.7
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,128.8
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,38.68
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,30.08
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,31.33
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,165.4
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
921655,WALNUT AVENUE (G24),2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.8
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.73
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.6
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,152.1
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.2
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,36.64
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,31.09
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,29.73
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,155.9
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
921655,WALNUT AVENUE (G24),2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.38
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.28
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.96
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,142.4
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,141.8
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,34.23
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,40.71
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,27.93
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,146.2
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,173.6
921655,WALNUT AVENUE (G24),2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.53
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.81
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.34
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,150.3
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.9
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,36.78
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,32.54
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,24.25
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,155.6
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
921655,WALNUT AVENUE (G24),2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,39.4
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.54
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.48
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,165.8
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.1
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
