Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,40.14
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,30.94
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,26.55
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,169.1
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,134.1
921655,WALNUT AVENUE (G24),2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.6
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.28
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.17
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,147.4
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,136.9
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.9
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,35.41
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,36.64
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,25.71
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,151.0
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,155.4
921655,WALNUT AVENUE (G24),2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,37.06
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.26
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.14
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,159.1
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,150.0
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.1
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,37.78
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,39.08
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,28.45
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,162.3
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,166.4
921655,WALNUT AVENUE (G24),2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,43.49
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.21
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.29
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,183.8
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,138.0
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,44.2
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,35.6
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,30.4
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,186.9
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,152.9
921655,WALNUT AVENUE (G24),2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,46.97
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.58
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.39
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,105.0
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,197.4
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.5
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,transformer,,Temperature,C,22.7
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,48.31
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,30.9
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,27.44
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,203.3
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,133.0
921655,WALNUT AVENUE (G24),2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,43.27
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.65
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.26
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,182.4
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,151.2
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,44.07
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,37.93
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,25.3
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,185.9
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,161.2
921655,WALNUT AVENUE (G24),2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,37.84
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.17
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.56
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,161.3
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,146.4
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,39.19
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,37.98
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,24.62
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,167.0
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,162.7
921655,WALNUT AVENUE (G24),2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,36.37
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.36
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.62
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,155.4
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,37.22
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,33.36
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,22.89
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,144.9
921655,WALNUT AVENUE (G24),2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.77
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.16
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.84
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,151.8
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.0
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,35.5
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,25.58
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,23.07
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,155.1
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
921655,WALNUT AVENUE (G24),2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,51.93
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.6
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.68
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,130.9
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,218.3
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.0
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.5
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,52.65
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,30.09
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,25.72
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,133.4
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,221.5
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,38.1
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.1
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.17
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,161.6
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,129.1
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,125.5
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,38.84
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,34.04
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,30.74
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,164.9
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
921655,WALNUT AVENUE (G24),2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,38.62
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.03
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.07
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,165.0
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,125.5
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,139.5
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,40.58
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,31.99
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,33.34
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,173.7
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
921655,WALNUT AVENUE (G24),2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
