Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.4
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.32
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,43.85
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,139.0
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,137.5
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,185.0
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,33.73
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,36.75
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,44.88
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,144.7
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
921655,WALNUT AVENUE (G24),2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,189.6
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.27
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.47
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,42.61
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,138.6
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,180.5
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,transformer,,Temperature,C,21.7
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,33.83
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,37.15
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,43.7
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,158.6
921655,WALNUT AVENUE (G24),2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,185.3
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,41.02
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.75
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,35.86
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,174.3
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,132.2
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,153.3
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,42.95
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,38.81
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,39.06
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,182.5
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,166.1
921655,WALNUT AVENUE (G24),2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,167.0
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,41.52
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.84
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.73
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,175.9
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,131.9
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,43.21
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,35.42
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,33.38
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,183.2
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,152.4
921655,WALNUT AVENUE (G24),2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,52.49
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.03
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.32
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,221.4
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,125.5
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,147.4
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,53.96
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,35.6
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,37.91
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,228.0
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,153.6
921655,WALNUT AVENUE (G24),2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,56.1
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.83
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.05
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,117.1
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,235.7
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,141.0
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,56.83
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,39.36
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,35.31
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,238.8
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,168.8
921655,WALNUT AVENUE (G24),2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,40.7
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.28
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.51
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,173.1
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.4
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,139.3
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,41.24
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,35.67
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,34.47
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,175.6
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,153.6
921655,WALNUT AVENUE (G24),2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,148.0
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.32
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.48
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.88
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.6
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,35.92
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,34.35
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,27.66
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,154.3
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
921655,WALNUT AVENUE (G24),2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,45.11
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.86
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.07
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,100.0
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,192.2
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.3
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.6
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,45.71
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,33.87
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,27.86
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,101.9
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,194.8
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,146.7
921655,WALNUT AVENUE (G24),2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.06
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.31
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.15
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,69.2
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,145.9
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,126.6
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,117.9
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,35.32
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,35.56
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,28.03
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,152.6
921655,WALNUT AVENUE (G24),2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.93
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.54
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.39
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,149.3
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.9
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,35.67
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,33.25
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,27.27
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,152.7
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.53
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.18
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.92
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,135.3
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.6
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
