Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,32.3
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,30.77
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,27.16
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,134.9
921655,WALNUT AVENUE (G24),2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,37.26
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.77
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.09
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,159.8
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.0
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.3
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,38.12
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,31.63
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,27.37
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,163.5
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
921655,WALNUT AVENUE (G24),2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,120.3
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,45.17
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.91
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.2
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,192.1
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.7
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,46.33
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,37.64
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,31.18
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,91.7
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,197.1
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
921655,WALNUT AVENUE (G24),2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,42.71
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.99
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.8
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,181.9
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,137.8
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,43.53
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,35.28
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,34.61
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,185.7
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
921655,WALNUT AVENUE (G24),2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,38.5
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.4
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.04
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,167.2
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,121.6
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,39.02
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,27.19
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,29.12
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,169.6
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
921655,WALNUT AVENUE (G24),2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.51
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.57
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.7
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,65.7
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,120.4
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,132.1
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,29.18
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,27.15
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,31.82
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,69.2
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
921655,WALNUT AVENUE (G24),2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.98
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.84
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.62
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,144.0
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,131.7
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,30.6
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,35.85
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,31.98
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
921655,WALNUT AVENUE (G24),2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,36.11
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.47
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.32
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,75.9
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,155.4
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.1
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,36.83
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,29.29
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,27.21
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
921655,WALNUT AVENUE (G24),2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,118.3
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.85
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.45
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.18
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,134.7
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,29.57
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,25.46
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,33.12
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
921655,WALNUT AVENUE (G24),2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.96
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.91
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.55
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,134.4
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,139.8
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,31.76
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,23.95
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,33.38
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
921655,WALNUT AVENUE (G24),2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.55
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.02
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,159.6
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,125.0
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,38.22
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,28.55
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,29.7
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,165.1
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,124.8
921655,WALNUT AVENUE (G24),2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.2
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.41
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,40.32
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,147.3
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,173.3
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,35.02
