Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,29.6
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,41.0
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,89.5
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,150.9
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,176.4
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,40.33
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.25
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.25
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,173.7
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.6
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,129.7
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,41.12
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,32.24
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,31.12
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,177.0
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,140.4
921655,WALNUT AVENUE (G24),2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,40.84
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.67
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.03
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,92.9
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,173.5
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.2
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,42.25
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,25.92
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,29.9
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,179.5
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,41.36
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,37.02
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.45
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,89.7
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,176.6
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,160.8
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,41.96
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,39.39
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,29.6
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,179.3
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
921655,WALNUT AVENUE (G24),2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.69
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.74
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.14
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,66.5
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.3
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,29.28
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,29.61
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,25.81
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.52
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.46
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,145.1
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,155.8
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,34.52
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,39.5
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,22.71
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,169.4
921655,WALNUT AVENUE (G24),2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,42.08
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.21
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.32
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,178.4
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,155.5
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,43.34
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,39.14
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,23.98
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,102.0
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,183.9
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
921655,WALNUT AVENUE (G24),2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,40.57
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.39
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.61
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,172.9
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.1
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,41.27
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,27.6
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,24.32
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,176.1
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,39.41
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.07
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.97
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,167.0
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,120.8
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,40.57
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,29.91
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,20.74
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,172.2
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
921655,WALNUT AVENUE (G24),2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,38.75
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.97
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,167.1
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,40.29
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,22.58
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,23.65
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,104.4
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,173.9
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
921655,WALNUT AVENUE (G24),2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.38
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.23
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.07
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.21
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,102.0
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,163.1
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,39.17
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,22.31
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,28.96
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,167.4
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
921655,WALNUT AVENUE (G24),2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.74
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.29
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.08
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.87
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,145.5
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,35.27
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,21.3
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,24.69
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,88.7
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,149.9
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.11
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.54
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.94
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,149.7
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
