Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,35.92
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,26.32
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,24.2
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,153.8
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
921655,WALNUT AVENUE (G24),2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.29
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.61
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.63
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,138.4
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.9
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.1
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,34.81
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,27.25
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,22.37
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,79.1
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
921655,WALNUT AVENUE (G24),2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.52
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.13
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.49
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.71
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,136.3
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,33.92
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,20.69
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,22.45
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
921655,WALNUT AVENUE (G24),2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.96
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.93
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.19
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,58.0
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.6
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,24.07
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,19.01
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,22.09
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,61.4
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.33
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,56.6
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,22.23
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,17.38
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,22.0
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,59.3
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.02
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.02
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,52.2
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,21.41
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,18.33
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,21.28
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,56.4
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.26
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,51.8
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,17.75
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,16.47
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,20.02
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,54.9
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.57
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.13
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.51
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,54.9
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,18.67
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,16.45
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,23.22
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,57.6
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.38
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,50.4
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,17.91
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,16.2
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,20.51
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,53.3
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.61
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,52.2
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,18.55
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,16.88
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,54.8
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.02
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.91
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,50.9
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,18.72
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,16.13
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,18.66
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,54.4
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.89
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,48.5
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
