Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,16.91
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,15.32
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,18.62
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,50.7
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.62
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,47.0
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,18.0
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,15.87
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,17.69
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,50.9
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,15.74
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,13.51
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,18.22
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,51.1
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
921655,WALNUT AVENUE (G24),2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.08
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,49.1
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,15.89
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,13.38
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,18.16
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,52.6
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
921655,WALNUT AVENUE (G24),2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.93
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,46.0
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,15.17
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,14.47
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,16.9
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,48.4
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.59
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,14.78
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,13.02
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,18.1
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,50.8
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
921655,WALNUT AVENUE (G24),2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.3
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.76
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,46.2
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,15.66
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,15.99
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,17.69
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,49.5
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.38
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.58
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,19.51
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,13.96
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,16.7
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,58.0
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.81
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,50.1
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,16.25
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,13.38
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,18.14
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,52.5
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
921655,WALNUT AVENUE (G24),2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.73
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,50.0
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,18.32
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,14.33
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,17.47
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,53.3
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.69
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,19.43
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,14.32
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,17.97
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,55.7
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
921655,WALNUT AVENUE (G24),2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.38
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.2
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,53.4
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,22.99
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,13.85
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,18.77
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,59.7
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
921655,WALNUT AVENUE (G24),2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.0
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.88
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
