Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,21.73
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,16.58
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,18.23
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,54.7
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.1
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.45
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,49.7
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,22.23
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,16.85
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,18.76
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,55.3
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.23
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.57
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,15.71
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,14.96
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,18.02
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,50.6
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.13
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.9
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.65
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,46.9
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,15.97
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,16.37
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,18.26
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,49.6
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.56
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.27
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.08
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,45.2
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,15.94
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,17.64
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,18.7
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,48.5
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.84
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.75
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,46.6
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,15.62
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,18.39
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,20.34
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,50.7
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.98
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.06
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,49.9
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,17.42
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,18.2
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,22.73
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,53.6
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.98
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.9
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,55.7
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,16.33
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,19.42
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,25.65
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,59.5
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.7
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.79
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,55.6
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,16.08
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,18.25
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,25.58
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,59.3
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.67
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,64.2
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,16.96
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,16.21
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,27.36
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,68.1
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.16
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.63
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,57.6
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,17.25
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,15.87
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,24.22
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,61.1
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.82
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.69
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,58.4
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
