Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,17.51
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,14.55
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,23.25
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,61.2
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
921655,WALNUT AVENUE (G24),2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.63
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.89
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,58.1
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,17.79
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,14.72
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,23.5
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,61.1
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.81
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.71
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.46
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,59.1
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,18.29
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,15.31
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,23.14
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,62.2
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.42
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,56.8
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,18.58
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,15.62
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,21.4
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.52
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.41
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.51
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.0
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,26.02
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,17.01
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,21.25
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,69.0
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.14
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.02
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,64.5
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,23.47
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,16.8
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,21.16
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,65.6
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.39
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.58
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,56.6
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,19.01
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,16.55
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,20.78
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,58.8
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.7
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.15
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.4
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,56.4
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,19.97
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,18.06
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,20.04
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,58.3
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.57
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.01
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,56.2
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,20.77
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,19.93
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,19.73
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,58.2
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.76
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.41
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.23
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,56.9
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,transformer,,Temperature,C,25.4
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,16.79
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,19.1
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,19.83
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,61.0
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.36
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.43
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,57.4
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,transformer,,Temperature,C,25.6
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,17.7
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,19.09
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,20.24
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,61.6
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.45
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.74
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.07
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,58.8
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,transformer,,Temperature,C,25.8
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,18.4
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,21.92
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,20.29
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,63.4
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
921655,WALNUT AVENUE (G24),2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.59
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.23
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,58.8
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
