Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,transformer,,Temperature,C,26.0
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,18.19
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,20.16
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,20.68
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,63.6
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.12
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.36
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,transformer,,Temperature,C,26.2
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,20.8
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,20.01
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,21.3
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,63.4
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.67
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,61.6
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,transformer,,Temperature,C,26.3
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,22.29
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,20.04
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,22.2
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.03
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.95
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,62.3
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,21.67
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,22.11
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,23.94
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.19
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.11
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.08
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.29
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,64.7
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,transformer,,Temperature,C,26.7
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,25.2
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,23.28
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
921655,WALNUT AVENUE (G24),2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.21
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.46
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.66
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.9
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.5
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,transformer,,Temperature,C,26.8
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,23.19
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,27.65
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,29.49
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.58
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.04
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.68
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,64.5
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.4
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,transformer,,Temperature,C,27.0
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,21.78
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,26.82
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,24.81
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
921655,WALNUT AVENUE (G24),2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.08
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.68
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.65
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,117.4
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,transformer,,Temperature,C,27.1
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,22.99
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,27.58
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,28.12
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.9
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
921655,WALNUT AVENUE (G24),2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.11
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.93
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.7
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.8
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,128.0
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,transformer,,Temperature,C,27.3
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,26.06
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,28.45
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,30.88
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
921655,WALNUT AVENUE (G24),2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.68
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.19
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.77
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.2
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.5
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,transformer,,Temperature,C,27.4
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,25.65
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,28.86
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,26.02
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.79
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.33
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.63
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.31
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,119.7
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,transformer,,Temperature,C,27.6
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,28.32
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,37.99
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,27.99
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,162.8
921655,WALNUT AVENUE (G24),2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.1
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.98
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.41
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.87
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.11
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,146.8
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.4
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,115.1
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
