Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,transformer,,Temperature,C,27.8
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,37.07
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,29.6
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,27.44
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,157.9
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.95
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.48
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.09
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,158.3
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.7
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,148.9
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,transformer,,Temperature,C,27.9
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,37.72
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,31.87
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,35.26
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,161.9
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
921655,WALNUT AVENUE (G24),2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,154.3
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.87
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.11
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.42
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,133.6
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,128.3
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,transformer,,Temperature,C,28.1
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,31.86
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,32.18
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,26.62
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
921655,WALNUT AVENUE (G24),2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.1
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.01
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.72
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.15
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,134.1
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,108.6
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,transformer,,Temperature,C,28.2
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,31.99
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,27.44
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,28.47
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
921655,WALNUT AVENUE (G24),2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.29
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.3
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.94
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.36
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,127.2
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.0
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.3
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,transformer,,Temperature,C,28.3
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,30.22
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,29.63
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,27.85
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.1
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.41
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.47
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.41
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.4
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,132.0
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.6
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,transformer,,Temperature,C,28.4
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,31.5
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,30.21
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,28.89
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,132.2
921655,WALNUT AVENUE (G24),2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.66
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.32
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.45
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.91
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,138.3
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,122.7
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,transformer,,Temperature,C,28.5
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,33.4
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,29.25
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,30.04
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,143.0
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
921655,WALNUT AVENUE (G24),2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.2
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.07
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.56
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.66
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,146.3
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,131.3
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,133.6
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,transformer,,Temperature,C,28.6
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,35.1
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,33.84
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,32.02
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,150.9
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,145.7
921655,WALNUT AVENUE (G24),2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,41.76
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.06
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.86
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,96.5
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,178.0
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,136.8
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,142.2
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,transformer,,Temperature,C,28.6
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,42.65
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,36.69
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,34.24
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,100.6
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,182.0
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
921655,WALNUT AVENUE (G24),2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,148.5
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,39.4
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.42
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.58
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,97.4
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,170.1
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,140.7
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,transformer,,Temperature,C,28.7
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,40.33
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,34.06
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,33.99
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,174.2
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
921655,WALNUT AVENUE (G24),2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,39.68
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.53
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.69
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,104.1
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,173.8
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,147.9
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.7
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,transformer,,Temperature,C,28.8
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,40.56
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,38.14
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,28.98
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,177.6
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
921655,WALNUT AVENUE (G24),2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.28
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.16
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.65
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,121.3
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,119.9
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,transformer,,Temperature,C,28.8
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,30.2
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,30.39
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,28.87
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,130.4
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.59
