Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,38.08
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.68
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,165.6
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,161.6
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,139.7
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,transformer,,Temperature,C,28.9
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,38.38
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,43.23
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,35.08
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,102.9
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,169.0
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,183.2
921655,WALNUT AVENUE (G24),2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,150.3
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,39.9
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.85
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.46
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,174.5
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,141.7
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,134.7
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,transformer,,Temperature,C,28.9
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,41.19
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,35.33
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,34.01
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,98.5
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,180.9
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,152.7
921655,WALNUT AVENUE (G24),2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,145.9
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.08
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.42
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.45
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,149.7
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.6
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,143.6
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,transformer,,Temperature,C,29.0
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,35.88
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,29.67
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,35.62
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,153.2
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
921655,WALNUT AVENUE (G24),2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.85
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.09
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.17
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,145.1
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,126.1
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,transformer,,Temperature,C,29.1
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,34.6
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,28.48
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,31.49
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,148.3
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,37.68
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.11
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,90.9
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,158.4
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.3
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,transformer,,Temperature,C,29.1
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,38.41
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,30.46
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,25.5
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,111.8
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,39.68
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.05
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,165.9
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.7
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,transformer,,Temperature,C,29.2
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,40.64
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,30.54
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,23.42
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,170.1
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
921655,WALNUT AVENUE (G24),2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,36.57
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.31
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.27
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,153.5
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,transformer,,Temperature,C,29.3
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,37.91
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,26.45
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,25.06
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,91.3
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,42.57
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.89
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.14
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,178.1
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,transformer,,Temperature,C,29.3
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,44.27
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,33.05
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,27.68
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,185.3
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,140.8
921655,WALNUT AVENUE (G24),2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,46.08
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.83
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.72
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,102.0
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,193.1
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,transformer,,Temperature,C,29.4
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,48.09
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,31.47
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,33.71
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,201.8
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
921655,WALNUT AVENUE (G24),2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.7
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,41.78
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.32
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.67
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,175.7
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,143.4
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,transformer,,Temperature,C,29.4
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,43.33
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,29.62
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,37.68
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,182.3
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,128.2
921655,WALNUT AVENUE (G24),2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,160.1
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,41.45
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.9
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.68
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,174.5
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,131.3
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,transformer,,Temperature,C,29.4
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,43.2
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,34.52
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,34.01
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,181.9
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,147.6
921655,WALNUT AVENUE (G24),2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,42.88
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.81
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.28
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,180.3
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,143.7
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
