Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,transformer,,Temperature,C,29.4
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,44.78
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,36.23
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,35.72
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.2
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,154.6
921655,WALNUT AVENUE (G24),2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,152.3
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.93
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.09
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.6
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,74.6
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,160.6
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,141.8
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,138.4
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,transformer,,Temperature,C,29.4
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,40.03
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,36.21
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,35.77
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,79.1
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,169.4
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,155.6
921655,WALNUT AVENUE (G24),2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,40.3
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.99
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.42
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,171.1
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,156.5
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,130.7
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,transformer,,Temperature,C,29.4
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,42.37
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,40.55
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,33.83
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,179.8
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,171.7
921655,WALNUT AVENUE (G24),2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.78
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.83
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.04
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,139.9
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,148.1
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,136.7
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,transformer,,Temperature,C,29.4
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,34.49
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,36.67
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,33.51
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,147.3
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,156.3
921655,WALNUT AVENUE (G24),2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.68
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.85
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.87
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,151.8
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,transformer,,Temperature,C,29.3
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,37.25
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,33.69
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,30.54
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,158.7
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
921655,WALNUT AVENUE (G24),2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,40.18
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.78
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.7
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,168.9
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,130.9
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,146.5
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,transformer,,Temperature,C,29.3
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,41.71
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,32.56
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,37.09
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,175.5
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,138.9
921655,WALNUT AVENUE (G24),2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,156.8
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,39.11
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.46
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.12
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,165.1
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,121.0
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,116.4
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,transformer,,Temperature,C,29.2
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,40.62
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,30.35
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,29.77
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,171.7
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,36.38
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.7
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.77
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,153.7
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.9
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,143.2
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,transformer,,Temperature,C,29.1
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,37.93
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,29.81
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,37.86
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,160.3
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
921655,WALNUT AVENUE (G24),2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,160.1
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.82
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.78
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.82
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,155.6
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,139.1
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,transformer,,Temperature,C,29.1
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,38.79
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,28.05
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,35.78
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,152.1
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,37.87
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.23
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.08
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,159.5
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.7
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,transformer,,Temperature,C,29.0
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,39.64
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,26.25
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,30.53
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,167.0
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,39.0
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.55
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.34
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,164.2
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,transformer,,Temperature,C,29.0
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,40.64
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,24.74
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,23.42
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,171.1
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,40.16
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.38
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.36
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,106.2
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,168.9
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.7
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,transformer,,Temperature,C,28.9
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,42.55
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,28.05
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,19.37
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,179.0
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
921655,WALNUT AVENUE (G24),2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
