Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.7
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.78
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,143.0
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,transformer,,Temperature,C,28.9
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,35.43
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,25.71
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,17.15
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.21
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.52
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,91.6
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,145.5
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,transformer,,Temperature,C,28.8
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,36.73
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,27.6
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,19.65
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,97.4
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,155.7
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
921655,WALNUT AVENUE (G24),2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.05
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.07
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.13
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,136.8
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,transformer,,Temperature,C,28.7
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,34.12
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,23.23
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,21.52
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.18
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.62
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,141.8
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,transformer,,Temperature,C,28.6
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,35.02
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,25.97
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,20.45
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,149.9
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.48
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.12
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,136.2
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,transformer,,Temperature,C,28.5
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,32.3
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,22.33
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,18.61
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.1
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.15
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,132.7
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.2
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,transformer,,Temperature,C,28.5
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,32.03
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,24.05
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,18.85
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
921655,WALNUT AVENUE (G24),2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.49
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.82
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,110.5
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,transformer,,Temperature,C,28.4
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,26.4
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,23.09
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,18.58
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.75
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.56
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.6
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,transformer,,Temperature,C,28.3
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,28.17
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,24.38
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,15.85
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
921655,WALNUT AVENUE (G24),2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.68
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.96
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.8
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,transformer,,Temperature,C,28.3
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,26.42
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,19.28
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,17.23
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.4
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,114.7
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,transformer,,Temperature,C,28.2
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,27.27
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,18.49
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,15.18
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.39
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,transformer,,Temperature,C,28.1
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,29.15
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,17.01
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,14.12
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,99.9
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.41
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.51
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,114.3
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
