Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,transformer,,Temperature,C,27.9
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,27.08
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,30.98
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,14.58
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
921655,WALNUT AVENUE (G24),2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.42
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.44
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,126.6
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,transformer,,Temperature,C,27.8
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,30.06
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,34.6
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,15.67
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
921655,WALNUT AVENUE (G24),2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.57
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.14
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,118.9
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,transformer,,Temperature,C,27.7
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,28.15
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,30.61
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,17.06
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
921655,WALNUT AVENUE (G24),2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.11
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,139.3
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,transformer,,Temperature,C,27.5
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,32.89
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,14.07
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,14.26
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,142.7
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.28
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,transformer,,Temperature,C,27.3
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,28.11
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,21.63
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,12.67
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,90.1
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.19
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.99
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,87.4
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,125.4
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,transformer,,Temperature,C,27.2
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,30.31
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,24.33
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,14.49
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
921655,WALNUT AVENUE (G24),2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.76
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,119.6
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,transformer,,Temperature,C,27.0
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,28.54
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,18.02
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,18.64
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.2
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,transformer,,Temperature,C,26.9
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,27.0
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,15.18
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,15.09
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.39
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,106.6
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,transformer,,Temperature,C,26.7
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,25.34
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,16.46
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,18.79
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.22
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.24
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.6
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,24.11
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,16.66
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,18.34
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.43
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.75
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,107.0
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,131.7
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,24.93
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,33.08
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,14.76
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
921655,WALNUT AVENUE (G24),2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.67
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,80.4
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,transformer,,Temperature,C,26.4
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,27.16
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,23.69
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,14.36
