Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
921655,WALNUT AVENUE (G24),2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.45
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.68
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,115.9
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,transformer,,Temperature,C,26.3
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,27.14
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,20.64
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,14.96
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.34
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.18
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.8
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,transformer,,Temperature,C,26.2
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,31.03
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,30.07
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,13.93
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.8
921655,WALNUT AVENUE (G24),2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.54
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.97
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,transformer,,Temperature,C,26.1
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,31.33
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,21.69
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,14.94
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,136.6
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.33
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.64
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.11
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,127.0
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,transformer,,Temperature,C,26.0
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,30.05
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,24.99
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,15.07
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
921655,WALNUT AVENUE (G24),2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.16
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.23
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,142.7
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,transformer,,Temperature,C,25.9
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,34.27
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,29.41
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,16.93
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,147.4
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
921655,WALNUT AVENUE (G24),2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.29
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,123.1
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,transformer,,Temperature,C,25.8
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,30.21
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,21.62
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,16.34
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
921655,WALNUT AVENUE (G24),2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.43
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.04
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,transformer,,Temperature,C,25.7
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,28.11
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,14.08
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,18.02
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.04
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.17
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.9
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,transformer,,Temperature,C,25.6
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,24.63
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,17.1
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,27.72
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,108.7
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.99
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.13
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.74
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,110.0
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,transformer,,Temperature,C,25.5
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,25.87
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,20.9
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,22.5
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.69
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.71
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,112.3
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,transformer,,Temperature,C,25.4
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,26.47
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,22.0
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,17.46
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
921655,WALNUT AVENUE (G24),2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.05
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.67
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,74.6
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,117.3
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,transformer,,Temperature,C,25.4
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,28.46
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,29.34
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,19.15
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,123.3
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
921655,WALNUT AVENUE (G24),2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.67
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.87
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,119.8
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.8
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
