Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,transformer,,Temperature,C,25.4
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,28.51
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,28.27
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,22.4
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
921655,WALNUT AVENUE (G24),2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.99
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.96
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,91.7
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,141.4
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,transformer,,Temperature,C,25.3
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,33.74
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,25.37
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,16.58
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.68
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.46
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,139.8
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,transformer,,Temperature,C,25.2
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,34.35
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,19.66
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,15.26
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,146.8
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.95
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.54
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,161.7
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,transformer,,Temperature,C,25.1
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,40.91
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,24.75
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,19.14
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,108.6
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,173.9
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
921655,WALNUT AVENUE (G24),2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.14
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,138.4
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,transformer,,Temperature,C,25.1
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,34.27
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,20.36
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,19.23
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
921655,WALNUT AVENUE (G24),2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.78
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.86
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,transformer,,Temperature,C,25.0
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,29.63
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,20.14
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,14.07
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.12
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.76
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,147.6
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,transformer,,Temperature,C,24.8
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,35.35
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,24.56
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,18.6
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,153.1
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,38.28
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,164.8
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,transformer,,Temperature,C,24.6
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,39.11
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,25.73
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,17.38
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,105.8
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,168.5
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
921655,WALNUT AVENUE (G24),2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.3
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.26
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.7
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,transformer,,Temperature,C,24.5
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,32.62
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,21.79
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,25.85
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,141.7
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
921655,WALNUT AVENUE (G24),2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.1
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.57
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,transformer,,Temperature,C,24.3
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,32.61
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,23.93
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,22.14
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.17
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.61
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,66.5
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.5
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,transformer,,Temperature,C,24.0
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,30.14
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,25.42
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,21.17
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,129.8
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
921655,WALNUT AVENUE (G24),2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,36.1
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.98
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,153.0
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.2
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,transformer,,Temperature,C,23.8
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
