Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,36.74
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,30.92
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,20.87
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,155.9
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
921655,WALNUT AVENUE (G24),2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,40.82
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.46
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,173.9
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,41.92
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,22.41
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,22.16
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,178.7
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
921655,WALNUT AVENUE (G24),2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.5
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.02
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.77
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,129.0
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,122.7
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.2
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,transformer,,Temperature,C,23.2
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,30.12
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,30.41
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,24.74
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
921655,WALNUT AVENUE (G24),2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.07
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.99
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.25
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,29.87
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,23.61
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,24.99
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
921655,WALNUT AVENUE (G24),2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.85
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.08
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.93
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,68.8
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,125.4
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,27.6
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,30.71
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,26.81
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
921655,WALNUT AVENUE (G24),2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.46
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.67
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.51
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,transformer,,Temperature,C,22.7
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,25.15
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,25.13
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,26.39
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.8
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.05
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.06
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,138.4
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.6
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,32.65
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,19.72
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,28.27
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.15
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.18
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.68
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,128.7
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,30.1
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,30.14
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,30.56
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
921655,WALNUT AVENUE (G24),2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.15
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.73
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.8
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.6
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,28.85
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,29.76
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,29.72
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,129.9
921655,WALNUT AVENUE (G24),2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,129.9
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.17
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.18
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.25
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,125.2
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,30.22
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,24.19
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
921655,WALNUT AVENUE (G24),2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.62
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.33
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,27.13
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,23.23
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,21.03
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.2
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.31
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.5
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,122.5
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.7
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,29.38
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,25.94
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,26.22
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.47
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.77
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.04
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,111.6
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.4
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.3
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
