Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,26.03
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,25.0
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,26.18
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,114.4
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
921655,WALNUT AVENUE (G24),2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.39
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.99
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.68
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,147.4
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,35.69
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,22.07
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,24.46
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,153.3
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.58
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.84
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.36
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,34.31
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,18.63
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,23.23
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,89.7
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.24
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.86
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.37
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.8
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,24.52
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,16.03
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,22.18
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,71.3
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.02
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.94
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,57.4
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.7
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,24.36
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,26.37
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,21.42
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,61.9
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.4
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,24.15
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,14.44
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,19.31
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
921655,WALNUT AVENUE (G24),2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.02
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.32
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.08
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,19.61
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,16.88
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,19.28
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,58.9
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.48
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.13
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,59.9
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,21.31
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,15.22
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,17.11
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,62.3
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.57
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,50.0
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,16.57
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,17.04
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,19.08
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,54.5
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,17.05
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,16.5
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,19.44
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,52.1
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.56
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,16.73
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,14.41
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,18.06
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,51.9
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
921655,WALNUT AVENUE (G24),2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.36
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
