Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,17.43
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,16.47
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,17.89
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,49.7
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.19
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.51
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,transformer,,Temperature,C,22.7
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,16.19
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,17.19
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,18.12
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,49.2
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,15.68
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,13.83
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,17.6
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,51.0
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
921655,WALNUT AVENUE (G24),2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.83
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,19.34
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,13.61
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,19.4
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,55.6
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
921655,WALNUT AVENUE (G24),2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,48.7
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,16.83
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,14.26
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,17.87
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,51.8
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
921655,WALNUT AVENUE (G24),2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.35
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.05
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,54.9
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,23.87
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,14.97
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,17.8
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,60.1
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
921655,WALNUT AVENUE (G24),2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.77
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,55.8
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.9
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,transformer,,Temperature,C,23.2
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,25.38
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,14.63
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,19.05
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,61.7
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
921655,WALNUT AVENUE (G24),2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.94
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,57.8
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.7
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,transformer,,Temperature,C,23.3
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,25.64
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,14.28
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,17.93
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,64.5
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.53
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.69
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,transformer,,Temperature,C,23.4
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,22.23
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,20.83
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,18.69
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,53.7
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.7
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.11
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,46.1
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,transformer,,Temperature,C,23.4
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,16.75
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,18.34
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,18.26
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,49.8
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.08
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.72
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,16.72
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,21.03
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,21.25
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,51.4
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.51
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.49
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.41
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,18.16
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,21.55
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,22.82
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,52.2
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.73
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.21
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,51.3
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
