Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,transformer,,Temperature,C,23.6
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,18.72
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,21.82
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,24.71
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,55.7
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.22
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.49
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,55.2
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.0
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,transformer,,Temperature,C,23.6
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,16.05
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,19.32
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,23.92
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,59.5
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.89
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,52.1
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,transformer,,Temperature,C,23.7
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,16.22
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,16.39
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,21.34
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,55.8
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.46
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.82
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,53.3
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,transformer,,Temperature,C,23.8
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,14.67
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,20.91
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,22.33
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,57.6
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.63
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.02
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.58
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,52.1
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,transformer,,Temperature,C,23.8
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,14.9
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,20.49
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,22.41
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,56.6
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.68
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,transformer,,Temperature,C,23.8
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,17.47
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,20.8
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,22.31
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,54.1
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
921655,WALNUT AVENUE (G24),2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.34
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.68
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.97
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,61.4
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.6
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,transformer,,Temperature,C,23.8
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,16.11
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,19.06
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,26.59
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,65.3
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.12
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.75
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.84
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,61.3
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,transformer,,Temperature,C,23.9
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,16.84
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,20.16
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,26.46
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,65.5
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.69
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.5
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,55.2
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,transformer,,Temperature,C,23.9
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,17.39
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,20.11
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,24.41
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,60.0
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.95
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.22
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,54.3
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,transformer,,Temperature,C,23.9
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,18.46
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,21.29
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,19.79
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,58.2
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.37
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.83
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,58.7
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,transformer,,Temperature,C,24.0
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,23.77
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,18.34
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,19.32
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,60.9
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.53
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.45
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,53.2
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,transformer,,Temperature,C,24.0
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
