Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,15.81
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,19.38
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,20.9
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,57.4
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.44
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.22
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,transformer,,Temperature,C,24.0
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,14.91
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,19.94
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,18.61
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,56.8
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.48
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.64
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.89
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,53.9
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,transformer,,Temperature,C,24.1
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,15.32
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,21.38
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,18.47
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,59.1
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
921655,WALNUT AVENUE (G24),2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.92
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,55.3
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,transformer,,Temperature,C,24.1
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,16.47
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,22.55
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,20.39
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,60.8
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
921655,WALNUT AVENUE (G24),2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.47
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,55.6
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,transformer,,Temperature,C,23.9
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,17.52
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,20.01
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,21.78
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,60.2
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.4
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.3
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,54.7
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,transformer,,Temperature,C,24.1
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,17.96
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,18.03
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,58.6
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.28
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.33
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.57
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,56.9
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,transformer,,Temperature,C,24.2
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,17.46
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,20.03
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,18.22
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,61.2
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.78
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.64
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,transformer,,Temperature,C,24.3
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,18.32
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,21.53
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,18.25
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,62.3
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.26
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.48
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.1
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,136.9
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,transformer,,Temperature,C,24.4
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,20.86
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,33.29
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,19.3
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,145.2
921655,WALNUT AVENUE (G24),2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.17
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,127.3
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,transformer,,Temperature,C,24.5
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,21.41
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,30.98
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,19.81
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
921655,WALNUT AVENUE (G24),2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.14
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.35
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.1
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,transformer,,Temperature,C,24.6
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,19.94
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,29.36
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,21.94
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
921655,WALNUT AVENUE (G24),2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.49
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.55
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.61
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.22
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.4
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,108.4
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,transformer,,Temperature,C,24.7
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,21.44
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,33.68
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,27.9
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,143.7
921655,WALNUT AVENUE (G24),2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.44
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.82
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.14
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.31
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,65.0
