Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.3
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,transformer,,Temperature,C,24.9
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,21.68
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,30.21
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,23.3
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.07
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.09
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.92
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.08
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,128.3
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,transformer,,Temperature,C,25.0
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,24.07
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,32.07
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,24.49
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,138.0
921655,WALNUT AVENUE (G24),2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.11
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.76
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.1
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.97
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,140.2
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,136.9
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,transformer,,Temperature,C,25.1
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,33.61
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,35.89
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,23.68
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,153.3
921655,WALNUT AVENUE (G24),2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.86
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.57
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.48
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.65
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,transformer,,Temperature,C,25.2
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,26.42
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,33.8
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,23.78
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,145.6
921655,WALNUT AVENUE (G24),2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.99
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.02
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.77
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.34
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.6
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,146.5
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,transformer,,Temperature,C,25.3
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,23.85
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,38.51
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,23.38
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,162.7
921655,WALNUT AVENUE (G24),2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.91
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.19
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.18
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.95
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,73.2
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,transformer,,Temperature,C,25.4
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,25.16
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,35.46
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,23.95
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.67
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.48
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.81
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.01
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,122.9
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,156.4
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,transformer,,Temperature,C,25.5
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,29.85
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,40.16
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,25.0
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,171.2
921655,WALNUT AVENUE (G24),2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,113.3
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.19
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.19
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.25
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.15
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,83.3
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,119.3
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,155.7
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,transformer,,Temperature,C,25.6
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,28.02
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,38.91
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,26.32
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,123.1
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,167.7
921655,WALNUT AVENUE (G24),2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.63
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.28
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.8
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.65
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,126.9
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,157.9
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.4
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,transformer,,Temperature,C,25.7
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,30.19
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,39.18
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,26.71
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,168.7
921655,WALNUT AVENUE (G24),2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.17
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.03
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.18
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.66
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,133.4
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,158.6
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,130.0
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,transformer,,Temperature,C,25.8
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,31.79
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,39.74
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,30.68
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,170.1
921655,WALNUT AVENUE (G24),2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.13
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.34
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.72
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.16
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,148.2
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,transformer,,Temperature,C,25.9
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,31.24
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,37.15
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,30.16
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,159.1
921655,WALNUT AVENUE (G24),2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,133.4
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.69
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.93
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,40.4
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.23
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,87.4
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,145.3
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,171.5
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
