Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,transformer,,Temperature,C,25.9
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,34.95
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,44.67
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,29.28
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,189.9
921655,WALNUT AVENUE (G24),2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.79
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.31
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,40.88
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.99
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,140.6
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,174.0
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.4
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,transformer,,Temperature,C,26.0
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,33.82
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,45.13
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,28.72
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,147.3
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,192.5
921655,WALNUT AVENUE (G24),2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.18
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.74
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,40.93
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,145.6
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,174.3
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,transformer,,Temperature,C,26.1
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,36.86
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,46.59
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,31.62
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,198.4
921655,WALNUT AVENUE (G24),2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.93
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,43.3
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.24
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,183.7
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,131.9
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,transformer,,Temperature,C,26.2
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,31.29
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,47.39
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,31.65
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,101.4
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,201.5
921655,WALNUT AVENUE (G24),2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,138.2
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.43
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,44.0
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.96
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,132.1
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,187.0
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,transformer,,Temperature,C,26.3
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,31.39
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,48.47
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,30.22
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,109.8
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,206.1
921655,WALNUT AVENUE (G24),2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.57
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,38.82
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.34
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,86.9
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,140.6
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,165.8
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,112.5
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,transformer,,Temperature,C,26.3
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,34.94
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,42.65
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,28.37
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,150.8
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,182.7
921655,WALNUT AVENUE (G24),2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,125.5
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,38.77
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.52
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.74
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,166.3
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,149.2
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.3
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,transformer,,Temperature,C,26.4
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,40.61
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,39.12
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,28.01
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,174.1
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,168.8
921655,WALNUT AVENUE (G24),2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,43.48
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.78
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,189.1
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,146.6
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.7
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,transformer,,Temperature,C,26.4
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,45.94
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,37.54
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,31.38
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,200.1
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,161.8
921655,WALNUT AVENUE (G24),2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.44
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.35
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,79.1
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,155.4
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,133.6
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,27.25
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,40.25
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,33.72
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,172.4
921655,WALNUT AVENUE (G24),2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.59
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.35
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.72
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,124.8
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,151.3
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,144.8
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,29.72
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,37.34
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,36.11
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,160.4
921655,WALNUT AVENUE (G24),2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.54
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,42.18
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,132.1
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,179.0
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,134.0
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,31.94
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,44.27
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,32.88
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,188.3
921655,WALNUT AVENUE (G24),2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,34.79
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.72
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.61
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,149.4
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,137.0
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,137.6
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,36.14
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,34.32
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,33.37
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,155.3
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.6
921655,WALNUT AVENUE (G24),2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,144.8
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
