Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.48
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.89
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.93
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,135.9
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,145.3
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,32.71
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,36.15
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,30.43
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
921655,WALNUT AVENUE (G24),2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,39.56
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,37.97
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.22
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,169.0
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,162.7
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,40.48
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,42.07
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,26.74
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,96.4
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,173.0
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
921655,WALNUT AVENUE (G24),2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.84
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,48.94
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.96
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,148.9
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,207.0
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.2
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,35.64
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,58.79
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,29.21
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,152.4
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,248.7
921655,WALNUT AVENUE (G24),2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,36.41
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,40.91
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.6
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,155.3
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,179.9
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,128.9
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,37.21
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,49.09
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,32.74
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,158.9
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,216.9
921655,WALNUT AVENUE (G24),2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,41.04
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.35
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.05
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,175.3
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.2
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,42.01
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,29.18
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,26.56
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,47.15
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.43
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.97
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,199.2
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,49.25
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,34.75
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,28.97
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,104.3
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,208.2
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,150.5
921655,WALNUT AVENUE (G24),2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,41.12
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.14
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.28
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,174.9
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.6
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,transformer,,Temperature,C,26.7
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,41.96
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,34.46
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,23.18
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,98.0
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
921655,WALNUT AVENUE (G24),2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,43.0
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.87
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,108.8
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,182.8
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,transformer,,Temperature,C,26.8
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,43.79
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,31.58
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,20.41
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,111.2
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
921655,WALNUT AVENUE (G24),2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,39.48
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.89
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.96
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,169.9
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,142.0
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.0
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,transformer,,Temperature,C,26.8
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,40.1
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,35.22
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,31.13
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,172.7
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,152.4
921655,WALNUT AVENUE (G24),2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,136.0
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,40.23
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.03
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,171.8
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,134.7
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,transformer,,Temperature,C,26.7
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,41.07
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,34.64
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,29.69
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,86.9
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,175.4
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,150.0
921655,WALNUT AVENUE (G24),2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,46.12
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.26
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.27
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,105.3
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,196.4
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,130.3
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,119.0
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,transformer,,Temperature,C,26.7
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,47.02
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,32.02
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,29.22
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,200.2
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,141.5
921655,WALNUT AVENUE (G24),2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,127.5
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,47.57
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.19
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.7
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,203.7
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,153.8
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,121.0
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
