Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,48.45
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,36.92
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,29.98
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,207.5
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,161.6
921655,WALNUT AVENUE (G24),2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.6
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.83
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.83
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.4
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,144.9
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,34.65
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,22.32
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,24.58
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,87.4
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
921655,WALNUT AVENUE (G24),2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,36.5
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.41
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.57
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,155.6
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,37.68
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,21.48
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,22.81
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,160.9
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.55
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.1
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,152.8
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,37.22
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,21.04
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,23.78
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,155.8
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.71
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.67
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.65
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,142.1
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,34.4
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,25.41
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,25.16
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
921655,WALNUT AVENUE (G24),2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.15
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.34
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.03
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,140.4
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,118.7
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,33.89
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,26.8
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,28.68
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
921655,WALNUT AVENUE (G24),2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.06
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.21
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,131.1
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,119.6
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,31.86
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,17.92
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,29.07
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.98
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.59
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,143.0
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.0
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,transformer,,Temperature,C,26.6
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,35.12
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,20.49
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,32.71
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.3
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.34
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.48
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,136.2
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,33.07
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,24.96
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.13
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,32.86
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,20.26
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,17.23
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.07
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.79
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,30.71
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,16.03
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.66
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.8
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,87.9
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,118.3
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,28.39
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,17.76
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,13.29
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,88.6
