Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.6
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.74
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.98
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,126.3
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,31.35
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,19.37
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,15.14
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,93.7
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,133.2
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.88
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.49
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.5
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,30.62
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,24.53
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,14.49
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
921655,WALNUT AVENUE (G24),2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.53
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.81
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,139.1
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,transformer,,Temperature,C,26.5
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,33.66
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,20.77
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,18.38
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.49
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.38
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,122.5
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,transformer,,Temperature,C,26.4
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,29.29
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,21.59
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,17.18
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.05
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.13
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,119.9
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,transformer,,Temperature,C,26.4
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,29.07
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,26.82
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,17.02
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,124.1
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.81
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.3
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,transformer,,Temperature,C,26.4
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,31.84
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,25.55
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,20.89
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
921655,WALNUT AVENUE (G24),2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.29
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.56
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.31
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,118.0
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,transformer,,Temperature,C,26.3
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,29.27
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,18.61
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,23.21
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.04
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.11
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,transformer,,Temperature,C,26.3
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,33.22
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,21.86
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,22.91
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,141.0
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.02
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.2
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,transformer,,Temperature,C,26.2
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,29.86
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,18.24
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,14.04
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.11
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.54
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,112.3
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,transformer,,Temperature,C,26.1
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,26.92
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,24.86
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,11.66
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.03
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.16
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,131.9
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.3
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,transformer,,Temperature,C,25.9
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,31.79
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,29.08
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,16.09
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,38.4
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.98
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.24
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,114.3
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,162.1
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
