Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,transformer,,Temperature,C,25.9
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,39.13
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,18.99
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,15.84
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,115.4
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,165.3
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,34.78
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.15
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,146.9
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,transformer,,Temperature,C,25.8
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,35.6
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,19.05
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,27.47
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,95.1
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,150.5
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
921655,WALNUT AVENUE (G24),2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.68
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.44
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,120.5
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,transformer,,Temperature,C,25.7
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,28.52
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,19.59
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,19.5
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.48
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.9
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.82
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.8
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,transformer,,Temperature,C,25.6
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,27.26
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,20.91
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,24.6
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.4
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.82
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.11
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,transformer,,Temperature,C,25.6
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,28.17
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,21.29
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,15.49
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.99
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,transformer,,Temperature,C,25.4
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,29.97
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,24.97
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,17.79
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
921655,WALNUT AVENUE (G24),2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.78
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.52
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,140.6
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,transformer,,Temperature,C,25.3
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,34.22
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,26.08
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,20.88
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.97
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,136.7
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,transformer,,Temperature,C,25.2
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,32.78
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,15.2
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,17.54
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,104.3
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,140.2
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.68
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.43
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.7
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,transformer,,Temperature,C,25.0
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,30.44
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,18.92
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,18.92
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,89.1
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.43
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,111.1
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,transformer,,Temperature,C,24.9
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,26.14
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,19.28
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,16.22
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.01
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.09
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,129.0
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,transformer,,Temperature,C,24.8
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,30.78
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,16.39
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,19.89
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.36
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,130.9
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,transformer,,Temperature,C,24.8
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
