Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,31.67
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,17.48
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,20.09
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.08
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,130.0
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,transformer,,Temperature,C,24.7
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,31.47
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,15.41
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,21.22
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,136.2
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.6
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,88.7
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,transformer,,Temperature,C,24.6
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,31.25
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,18.12
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,18.86
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.16
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,transformer,,Temperature,C,24.6
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,32.16
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,14.62
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,17.73
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,138.4
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.84
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.22
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,145.5
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,transformer,,Temperature,C,24.5
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,35.89
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,18.82
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,16.26
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,43.78
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,137.9
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,185.0
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,transformer,,Temperature,C,24.4
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,45.32
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,16.01
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,17.2
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,143.5
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,191.5
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.12
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.93
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,101.3
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,142.4
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,transformer,,Temperature,C,24.4
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,33.68
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,16.62
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,18.97
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,144.9
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.86
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,149.3
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,transformer,,Temperature,C,24.3
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,35.56
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,15.96
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,13.82
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,116.4
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.88
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,87.9
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,125.3
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,transformer,,Temperature,C,24.4
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,29.56
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,20.5
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,13.96
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.27
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,90.9
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.6
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,transformer,,Temperature,C,24.3
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,30.57
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,16.64
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,14.79
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,95.0
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.82
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.91
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,121.0
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,transformer,,Temperature,C,24.3
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,28.59
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,19.72
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,19.63
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.31
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.62
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.0
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,transformer,,Temperature,C,24.3
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,24.95
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,17.77
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,24.61
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.98
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.27
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,89.5
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
