Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,transformer,,Temperature,C,24.1
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,31.22
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,22.32
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,17.92
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
921655,WALNUT AVENUE (G24),2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.44
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.24
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,transformer,,Temperature,C,24.0
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,29.16
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,22.23
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,18.63
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.98
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.41
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,133.6
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,transformer,,Temperature,C,24.0
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,31.81
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,21.55
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,20.68
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
921655,WALNUT AVENUE (G24),2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.58
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.89
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.7
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,transformer,,Temperature,C,23.8
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,29.36
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,23.24
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,20.21
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.24
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.06
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.23
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.5
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.6
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,transformer,,Temperature,C,23.7
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,27.18
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,32.68
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,26.92
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,143.1
921655,WALNUT AVENUE (G24),2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.79
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.86
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.24
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,67.7
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.3
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,transformer,,Temperature,C,23.6
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,24.32
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,21.62
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,26.48
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.53
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.83
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.55
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,66.4
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.0
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,transformer,,Temperature,C,23.4
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,24.96
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,24.93
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,28.34
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
921655,WALNUT AVENUE (G24),2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.34
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.31
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.58
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,65.8
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,115.1
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,transformer,,Temperature,C,23.2
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,27.2
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,27.45
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,23.09
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
921655,WALNUT AVENUE (G24),2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.17
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.23
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,130.0
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,31.15
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,33.74
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,27.67
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,146.2
921655,WALNUT AVENUE (G24),2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.21
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.88
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.31
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,136.7
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.8
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.8
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,31.9
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,25.52
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,24.76
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,43.58
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.23
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.88
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,184.3
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,149.8
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,transformer,,Temperature,C,22.7
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,44.32
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,39.2
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,25.08
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,187.5
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,166.9
921655,WALNUT AVENUE (G24),2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.54
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.88
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.59
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,165.6
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,148.6
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
