Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,39.16
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,39.33
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,24.1
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,98.6
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,168.4
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
921655,WALNUT AVENUE (G24),2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.55
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,43.79
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.41
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,96.4
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,153.4
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,184.0
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,36.12
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,54.04
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,26.77
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,117.3
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,156.0
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,227.1
921655,WALNUT AVENUE (G24),2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.96
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,42.38
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.56
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,128.3
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,177.3
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,30.79
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,51.32
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,27.82
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,216.4
921655,WALNUT AVENUE (G24),2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.52
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.21
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.71
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,139.0
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,25.27
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,34.07
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,27.64
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,147.5
921655,WALNUT AVENUE (G24),2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.29
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.67
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.08
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,63.2
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,22.16
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,22.4
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,26.33
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
921655,WALNUT AVENUE (G24),2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.51
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.48
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,166.5
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.5
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,39.04
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,29.51
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,22.36
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,173.1
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.71
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.55
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,106.9
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,25.15
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,19.15
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,26.7
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.68
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.24
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,61.7
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,23.64
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,27.05
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.5
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.34
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,109.7
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.2
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,26.08
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,18.17
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,26.16
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.38
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.46
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.21
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,58.9
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,22.57
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,21.11
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,22.88
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,62.6
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.37
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.24
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.23
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,116.4
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,27.19
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,21.3
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,20.0
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.53
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.26
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.95
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,60.2
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.7
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,25.23
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,29.96
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,25.5
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,63.7
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
921655,WALNUT AVENUE (G24),2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.81
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.99
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.41
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.03
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,62.6
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
