Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,25.73
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,20.74
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,21.7
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,67.8
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.06
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.22
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,55.0
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,21.59
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,17.42
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,18.96
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,60.3
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.67
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.4
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.94
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,52.6
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,20.47
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,17.9
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,20.13
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,56.9
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,16.02
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,16.3
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,17.99
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,54.2
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.91
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,49.6
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,15.33
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,15.47
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,17.48
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,52.7
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.19
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,48.0
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,16.78
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,14.24
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,16.29
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,51.2
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.28
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.58
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,18.5
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,13.98
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,16.4
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,54.8
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,48.7
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,16.13
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,15.07
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,17.15
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,52.1
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.95
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,14.73
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,15.66
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,51.1
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,16.83
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,15.6
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,18.23
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,51.8
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.77
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,48.7
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,transformer,,Temperature,C,22.7
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,18.96
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,17.04
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,19.38
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,52.8
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.52
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,transformer,,Temperature,C,22.8
