Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,21.58
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,19.48
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,18.19
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,52.6
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.83
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.13
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,24.58
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,16.6
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,19.28
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,61.2
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.63
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.45
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.86
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,57.8
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,24.06
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,15.38
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,18.6
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,63.4
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.75
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,54.9
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,23.38
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,15.13
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,19.27
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,60.1
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,48.7
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,17.5
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,18.27
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,21.9
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,52.4
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.94
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.49
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,53.8
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,17.6
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,18.3
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,24.23
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,57.0
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.94
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,51.4
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,transformer,,Temperature,C,23.3
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,18.11
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,17.76
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,21.56
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,54.5
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.79
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,transformer,,Temperature,C,23.4
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,17.96
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,18.25
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,19.64
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,50.9
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.86
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.58
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,49.3
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,transformer,,Temperature,C,23.4
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,16.11
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,19.39
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,21.25
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,53.6
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.35
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,50.1
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,16.57
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,18.77
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,21.18
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,54.4
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.7
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.58
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,52.6
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,transformer,,Temperature,C,23.7
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,16.14
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,16.19
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,21.41
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,56.2
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.78
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,55.2
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,transformer,,Temperature,C,23.8
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,15.34
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,17.0
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,23.65
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,59.2
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.02
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.77
