Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,52.6
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,transformer,,Temperature,C,23.9
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,16.54
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,18.56
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,23.12
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,57.1
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.07
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.38
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.73
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,52.0
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,transformer,,Temperature,C,24.1
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,17.32
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,22.95
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,23.86
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,56.8
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.48
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,51.9
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,transformer,,Temperature,C,24.2
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,17.35
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,18.48
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,21.21
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,55.7
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.81
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.97
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.49
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,54.4
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,transformer,,Temperature,C,24.3
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,17.7
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,17.11
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,21.43
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,57.6
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.61
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,51.1
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,transformer,,Temperature,C,24.4
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,16.74
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,17.5
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,18.24
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,54.5
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.72
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,51.2
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,transformer,,Temperature,C,24.5
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,16.98
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,16.83
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,18.31
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,54.5
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,transformer,,Temperature,C,24.7
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,16.64
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,16.99
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,19.38
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,55.4
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,53.1
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,transformer,,Temperature,C,24.8
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,17.39
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,18.17
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,56.7
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.04
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.95
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,transformer,,Temperature,C,25.0
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,18.09
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,20.26
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,18.62
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,57.5
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
921655,WALNUT AVENUE (G24),2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.78
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.61
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.39
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.0
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,transformer,,Temperature,C,25.2
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,24.97
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,19.98
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,19.46
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.01
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.66
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,55.0
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,18.67
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,19.07
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,20.49
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,58.1
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.21
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.5
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.35
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,58.6
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
