Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,20.12
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,17.38
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,22.01
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,60.4
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.66
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.13
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.38
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.02
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,61.7
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,22.72
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,18.15
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,23.7
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,62.9
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.75
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.52
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.74
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,63.1
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,21.62
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,17.24
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,23.56
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,65.1
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.69
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.67
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.76
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,62.2
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,19.29
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,18.39
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,24.5
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.91
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.5
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,64.4
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,19.02
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,18.12
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,25.27
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.6
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.77
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.07
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.46
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,63.7
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,19.83
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,20.76
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,25.31
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,68.0
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.58
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.05
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.06
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.99
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,22.92
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,22.59
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,32.32
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
921655,WALNUT AVENUE (G24),2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,145.3
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.38
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.49
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.15
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.6
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,24.75
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,19.88
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,26.23
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.1
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.51
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.02
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.45
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.4
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,transformer,,Temperature,C,21.7
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,22.45
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,18.94
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,28.58
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.17
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.84
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.73
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.76
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,73.2
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.4
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,126.3
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,23.74
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,22.15
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,30.51
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.95
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.57
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.99
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.74
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.7
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,132.3
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,23.6
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,21.03
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,31.95
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,137.7
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.63
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.14
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.52
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,139.0
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,27.05
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,21.45
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,33.64
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
921655,WALNUT AVENUE (G24),2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,144.2
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.15
