Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.83
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.98
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,141.1
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,27.02
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,23.21
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,34.15
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.4
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.37
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.77
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.82
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,70.6
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.6
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.3
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,126.6
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,27.64
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,26.13
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,30.11
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,75.1
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.5
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.17
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.71
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.5
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,130.5
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,31.17
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,26.86
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,30.54
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
921655,WALNUT AVENUE (G24),2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.78
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.77
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.52
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.36
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,116.7
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,129.7
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,27.96
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,26.95
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,31.41
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
921655,WALNUT AVENUE (G24),2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,138.6
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.2
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.39
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.73
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.49
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,116.6
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,149.5
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,27.58
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,28.01
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,35.68
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,86.9
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
921655,WALNUT AVENUE (G24),2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.16
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.52
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.96
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.67
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,120.6
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,138.0
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,28.65
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,27.42
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,33.0
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
921655,WALNUT AVENUE (G24),2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.33
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.82
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.8
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.32
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,129.1
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.0
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,141.7
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,30.91
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,28.26
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,33.57
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
921655,WALNUT AVENUE (G24),2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,147.4
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.38
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.81
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.71
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.28
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,149.7
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.8
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,36.67
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,28.09
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,29.5
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,157.7
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.39
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.93
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.17
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.54
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.13
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.6
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,140.2
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,29.24
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,32.51
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,33.39
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
921655,WALNUT AVENUE (G24),2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,145.9
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.69
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.52
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.36
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.88
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,151.8
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,138.5
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,133.8
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,35.45
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,35.48
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,32.26
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,87.9
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,156.0
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,152.3
921655,WALNUT AVENUE (G24),2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.51
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.07
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.04
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.82
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,131.6
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.3
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,30.98
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,30.63
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,31.09
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
921655,WALNUT AVENUE (G24),2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.26
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.7
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.48
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,143.4
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.0
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
