Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,34.3
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,26.36
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,29.24
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,148.1
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
921655,WALNUT AVENUE (G24),2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.17
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.94
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.92
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,121.4
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,transformer,,Temperature,C,22.7
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,31.32
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,30.68
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,25.94
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,133.7
921655,WALNUT AVENUE (G24),2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.42
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.95
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.87
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.1
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,27.54
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,28.42
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,23.13
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,120.7
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
921655,WALNUT AVENUE (G24),2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.53
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.03
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.14
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,119.9
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,120.6
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,28.48
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,32.17
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,26.16
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.0
921655,WALNUT AVENUE (G24),2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.99
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.04
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.92
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.3
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,29.94
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,29.02
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,25.97
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
921655,WALNUT AVENUE (G24),2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.99
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.74
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.26
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,126.2
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,118.6
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,30.4
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,24.55
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,29.77
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.35
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.21
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.31
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,132.1
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,135.0
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,32.24
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,25.91
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,33.93
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
921655,WALNUT AVENUE (G24),2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,146.2
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.07
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.79
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,36.03
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,130.4
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.2
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,155.2
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,transformer,,Temperature,C,23.2
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,31.15
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,32.09
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,38.39
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
921655,WALNUT AVENUE (G24),2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,165.3
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,47.92
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.19
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.26
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,204.0
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,127.5
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,transformer,,Temperature,C,23.3
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,49.13
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,33.38
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,33.69
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,105.3
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,209.3
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,144.9
921655,WALNUT AVENUE (G24),2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.34
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.99
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.44
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,165.1
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,147.5
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,transformer,,Temperature,C,23.3
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,41.68
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,26.9
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,38.05
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,91.1
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,178.5
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
921655,WALNUT AVENUE (G24),2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,162.4
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.2
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.07
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.01
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,150.2
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,158.2
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,transformer,,Temperature,C,23.4
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,37.36
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,40.5
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,26.92
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,100.6
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,173.1
921655,WALNUT AVENUE (G24),2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.96
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.16
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.32
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,137.3
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,158.0
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,35.17
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,40.31
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,24.3
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,150.7
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,171.8
