Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.98
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.49
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,141.8
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,128.9
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,36.07
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,32.49
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,26.31
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,154.6
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,139.9
921655,WALNUT AVENUE (G24),2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,34.32
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.91
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.41
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,148.3
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.3
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,147.1
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,transformer,,Temperature,C,23.6
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,37.42
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,35.54
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,35.31
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,161.6
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,153.1
921655,WALNUT AVENUE (G24),2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.69
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.93
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.19
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,144.3
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,126.1
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,transformer,,Temperature,C,23.6
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,35.95
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,31.0
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,30.14
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.62
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.65
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.72
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,156.3
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,147.1
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.5
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,transformer,,Temperature,C,23.6
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,38.44
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,38.39
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,29.48
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,163.9
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,163.1
921655,WALNUT AVENUE (G24),2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,39.66
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.87
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.28
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,168.6
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,164.1
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.1
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,43.64
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,43.02
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,28.69
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,96.5
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,185.1
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,181.8
921655,WALNUT AVENUE (G24),2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,38.67
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,40.3
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.42
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,164.2
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,169.9
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,41.06
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,44.22
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,32.32
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,174.2
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,186.8
921655,WALNUT AVENUE (G24),2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.92
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.94
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.82
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,153.3
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,156.2
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.6
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,36.78
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,39.06
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,27.9
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,157.1
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,165.6
921655,WALNUT AVENUE (G24),2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,38.16
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.41
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.34
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,163.2
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,147.0
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.0
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,38.99
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,36.29
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,27.53
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,155.3
921655,WALNUT AVENUE (G24),2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,43.18
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.91
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.27
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,182.1
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,126.1
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,transformer,,Temperature,C,23.7
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,44.24
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,34.68
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,30.44
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,186.7
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
921655,WALNUT AVENUE (G24),2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,40.8
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.04
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.37
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,173.8
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,133.2
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,transformer,,Temperature,C,23.9
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,41.74
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,34.18
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,28.01
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,177.8
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,146.9
921655,WALNUT AVENUE (G24),2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.99
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.64
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.68
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,66.5
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.3
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,transformer,,Temperature,C,23.9
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,29.87
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,32.59
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,26.91
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,129.1
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
921655,WALNUT AVENUE (G24),2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.1
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.32
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.92
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,67.8
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,116.7
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
