Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,transformer,,Temperature,C,23.9
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,28.06
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,29.94
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,33.25
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
921655,WALNUT AVENUE (G24),2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.91
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.73
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.05
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,132.5
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,140.4
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,transformer,,Temperature,C,23.8
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,32.29
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,25.09
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,34.68
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
921655,WALNUT AVENUE (G24),2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,147.6
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.99
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.66
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.88
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,132.2
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.9
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,transformer,,Temperature,C,23.8
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,32.16
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,21.1
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,31.15
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,91.1
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
921655,WALNUT AVENUE (G24),2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,136.2
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.61
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.07
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.68
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,69.2
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,138.1
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.4
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,transformer,,Temperature,C,23.7
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,33.76
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,32.68
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,26.55
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,139.9
921655,WALNUT AVENUE (G24),2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.57
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.6
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.72
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.3
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,transformer,,Temperature,C,23.6
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,30.68
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,21.92
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,26.62
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
921655,WALNUT AVENUE (G24),2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.55
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.89
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,138.8
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,transformer,,Temperature,C,23.6
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,33.55
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,21.33
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,27.12
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,143.1
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
921655,WALNUT AVENUE (G24),2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.77
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.72
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.26
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,150.7
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,36.7
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,22.4
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,31.9
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,154.7
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,137.9
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.74
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.27
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.6
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,138.8
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,33.6
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,20.71
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,26.13
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.45
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.53
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.41
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,66.7
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,29.29
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,23.47
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,26.42
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.19
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.23
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.46
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,141.0
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,34.02
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,23.62
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,29.55
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.13
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.66
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,148.0
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,transformer,,Temperature,C,23.4
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,35.99
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,27.37
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,23.3
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
921655,WALNUT AVENUE (G24),2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.87
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.45
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,151.2
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,transformer,,Temperature,C,23.4
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,37.16
