Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,32.7
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,20.19
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,156.9
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,139.3
921655,WALNUT AVENUE (G24),2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.87
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.75
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,146.5
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,transformer,,Temperature,C,23.3
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,36.99
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,37.74
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,21.02
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,159.4
921655,WALNUT AVENUE (G24),2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,40.99
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.56
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,103.8
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,172.5
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.2
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,transformer,,Temperature,C,23.3
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,41.96
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,30.43
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,21.03
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,105.3
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,176.7
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,130.3
921655,WALNUT AVENUE (G24),2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,41.48
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.78
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.68
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,101.4
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,174.5
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,transformer,,Temperature,C,23.3
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,42.52
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,26.86
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,24.95
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,179.0
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.41
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.32
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.29
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,149.3
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.7
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,36.18
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,24.07
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,27.97
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
921655,WALNUT AVENUE (G24),2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.01
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.94
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.69
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,140.1
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.4
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,33.67
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,32.26
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,23.52
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
921655,WALNUT AVENUE (G24),2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,39.49
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.97
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.14
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,168.1
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.1
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.9
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,40.78
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,31.36
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,28.93
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,173.3
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
921655,WALNUT AVENUE (G24),2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.51
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.24
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,148.2
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,35.27
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,21.87
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,31.09
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,92.9
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,44.48
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.25
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.9
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,115.1
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,187.0
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,45.16
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,25.17
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,24.21
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,116.9
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,190.0
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
921655,WALNUT AVENUE (G24),2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.44
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.34
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,136.1
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.9
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,32.36
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,25.61
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,26.58
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
921655,WALNUT AVENUE (G24),2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,115.4
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.92
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.35
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.25
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,140.3
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,124.4
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,33.87
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,34.05
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,23.41
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.93
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.26
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.48
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,71.0
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,131.6
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,transformer,,Temperature,C,22.7
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,33.23
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,29.38
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,26.87
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,141.3
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.66
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.99
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.64
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,67.2
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,127.0
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.8
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.1
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
