Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,30.96
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,31.98
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,30.23
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
921655,WALNUT AVENUE (G24),2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.72
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.06
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.8
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.1
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,25.53
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,22.64
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,26.14
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
921655,WALNUT AVENUE (G24),2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.27
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.17
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,140.4
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,34.98
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,29.09
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,20.78
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,124.9
921655,WALNUT AVENUE (G24),2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.44
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.41
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.2
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,137.6
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.3
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,33.85
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,26.11
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,28.22
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
921655,WALNUT AVENUE (G24),2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.59
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.23
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.42
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,71.8
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.7
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,30.5
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,22.27
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,29.51
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,126.7
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.31
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.88
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.74
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,139.4
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.4
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.1
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,33.38
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,32.59
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,25.93
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,144.3
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
921655,WALNUT AVENUE (G24),2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.97
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.14
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.32
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,142.3
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,33.84
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,24.29
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,22.45
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,146.1
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
921655,WALNUT AVENUE (G24),2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.9
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.62
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.29
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,133.0
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.2
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,31.88
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,28.87
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,27.87
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
921655,WALNUT AVENUE (G24),2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.41
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.55
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.91
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,26.37
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,21.74
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,26.87
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
921655,WALNUT AVENUE (G24),2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.09
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.2
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,32.51
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,24.47
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,22.77
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
921655,WALNUT AVENUE (G24),2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.18
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.08
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.82
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,146.6
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,35.07
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,24.22
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,22.88
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,88.7
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
921655,WALNUT AVENUE (G24),2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.54
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.8
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.63
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,141.8
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.7
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
