Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,33.17
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,28.2
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,24.79
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,122.7
921655,WALNUT AVENUE (G24),2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.53
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.6
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.36
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,127.6
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,30.6
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,32.46
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,18.22
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,92.4
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,132.2
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,139.1
921655,WALNUT AVENUE (G24),2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.24
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.12
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.99
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,124.8
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,22.12
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,33.54
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,21.45
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
921655,WALNUT AVENUE (G24),2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.48
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.82
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.45
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,63.0
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,21.25
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,28.66
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,25.23
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.7
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
921655,WALNUT AVENUE (G24),2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.88
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.91
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.29
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,150.6
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,27.01
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,38.32
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,24.25
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
921655,WALNUT AVENUE (G24),2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.37
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.08
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.6
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,31.38
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,33.07
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,22.13
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,141.3
921655,WALNUT AVENUE (G24),2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.33
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.59
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,70.1
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.1
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,27.01
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,27.99
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,21.58
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
921655,WALNUT AVENUE (G24),2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.15
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.49
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.39
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,27.23
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,23.47
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,23.54
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
921655,WALNUT AVENUE (G24),2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.12
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.24
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.22
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,30.1
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,25.32
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,20.29
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,80.1
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
921655,WALNUT AVENUE (G24),2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.46
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,69.7
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,113.2
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,28.86
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,21.68
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,18.06
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.84
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,61.2
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,21.03
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,23.46
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,21.16
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,67.3
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
921655,WALNUT AVENUE (G24),2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.87
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.55
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.38
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.3
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,21.52
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,25.58
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,26.12
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
921655,WALNUT AVENUE (G24),2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.56
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.05
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,95.5
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,156.8
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
