Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,28.67
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,40.81
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,20.68
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,175.0
921655,WALNUT AVENUE (G24),2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.13
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.18
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.17
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,69.0
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,26.29
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,33.81
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,24.26
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
921655,WALNUT AVENUE (G24),2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.91
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.7
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.6
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,28.55
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,30.03
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,22.3
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,129.7
921655,WALNUT AVENUE (G24),2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.69
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.6
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.51
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,117.0
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,154.8
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.3
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,27.42
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,39.46
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,28.67
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,120.4
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,167.0
921655,WALNUT AVENUE (G24),2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.71
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.31
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.71
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,75.1
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,121.0
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.4
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,129.1
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,27.99
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,32.11
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,30.4
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
921655,WALNUT AVENUE (G24),2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.1
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.24
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,152.0
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,131.3
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,36.38
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,32.3
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,32.11
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,157.7
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.75
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.1
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.18
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,32.03
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,22.08
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,29.02
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,138.7
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.45
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.42
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.08
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,111.9
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,26.94
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,22.01
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,23.73
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
921655,WALNUT AVENUE (G24),2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.52
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.85
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.51
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.59
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,128.7
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.7
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,30.33
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,25.15
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,22.53
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,109.9
921655,WALNUT AVENUE (G24),2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.47
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.38
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.82
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,132.2
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.9
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,31.17
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,33.78
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,25.78
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,146.3
921655,WALNUT AVENUE (G24),2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.77
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.18
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,68.0
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.9
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,26.3
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,30.22
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,21.52
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.32
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.71
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.03
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,71.8
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,124.8
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,transformer,,Temperature,C,19.4
