Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,30.25
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,24.75
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,25.8
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,133.2
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
921655,WALNUT AVENUE (G24),2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.01
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.97
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.53
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,63.0
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,transformer,,Temperature,C,19.4
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,22.2
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,30.51
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,21.81
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
921655,WALNUT AVENUE (G24),2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.68
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.87
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.48
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,144.9
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,transformer,,Temperature,C,19.4
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,36.0
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,20.37
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,23.31
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,86.9
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.91
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.91
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.33
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,55.5
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,transformer,,Temperature,C,19.4
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,21.84
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,22.3
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,20.99
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,59.0
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
921655,WALNUT AVENUE (G24),2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.11
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.13
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,64.3
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,113.5
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,28.57
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,21.61
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,19.79
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.29
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.19
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.02
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,51.7
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.3
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,21.76
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,20.66
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,20.78
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,55.9
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.84
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,18.65
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,19.79
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,19.22
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,55.2
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.54
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.64
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,56.6
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,20.22
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,16.9
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,17.59
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,58.5
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.99
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,54.7
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,19.84
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,16.42
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,20.98
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,57.3
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.75
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,56.5
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.9
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,23.76
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,15.52
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,18.34
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,60.8
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
921655,WALNUT AVENUE (G24),2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,19.23
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,16.02
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,17.97
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,53.8
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,18.32
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,17.82
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,16.38
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,49.3
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.53
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
