Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,16.16
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,18.87
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,16.29
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,47.0
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,46.0
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,16.41
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,15.4
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,16.18
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,48.1
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
921655,WALNUT AVENUE (G24),2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,49.6
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,18.51
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,13.75
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,18.02
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,56.2
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
921655,WALNUT AVENUE (G24),2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.71
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,43.6
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,14.39
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,16.69
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,17.1
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,47.5
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,46.0
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,16.24
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,13.86
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,17.46
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,49.9
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
921655,WALNUT AVENUE (G24),2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,51.0
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,18.44
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,13.87
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,16.66
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,54.5
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
921655,WALNUT AVENUE (G24),2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.86
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,50.0
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,20.32
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,15.45
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,17.06
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,55.1
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.73
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.85
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,52.0
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,22.82
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,14.39
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,16.78
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,58.8
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.74
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,49.6
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,22.5
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,15.8
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,17.05
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,55.8
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
921655,WALNUT AVENUE (G24),2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.17
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,52.3
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,23.0
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,14.7
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,19.5
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,58.4
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
921655,WALNUT AVENUE (G24),2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.35
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,15.46
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,14.32
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,19.35
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,51.9
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
