Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,transformer,,Temperature,C,21.7
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,14.04
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,18.36
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,18.49
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,50.2
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.15
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,49.2
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,16.06
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,19.76
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,23.34
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,53.7
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.82
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.63
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,47.6
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,18.28
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,19.4
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,22.37
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,51.2
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.57
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,16.98
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,18.22
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,20.32
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,49.9
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.14
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,16.76
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,17.58
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,20.82
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,51.2
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
921655,WALNUT AVENUE (G24),2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.11
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,51.7
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,16.71
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,15.13
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,20.93
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,55.0
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,51.6
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,17.24
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,16.08
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,20.84
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,55.0
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
921655,WALNUT AVENUE (G24),2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.35
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,16.73
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,17.71
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,21.27
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,52.0
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,51.2
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,16.62
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,16.5
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,21.46
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,54.4
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.49
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.04
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,17.96
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,20.71
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,53.6
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.82
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.17
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,53.6
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,16.74
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,17.18
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,21.84
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,57.1
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.8
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,51.9
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,transformer,,Temperature,C,23.2
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,17.32
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,16.75
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,19.53
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,55.0
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.2
