Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.2
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,transformer,,Temperature,C,23.3
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,17.0
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,16.62
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,19.16
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,55.7
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,51.0
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,transformer,,Temperature,C,23.4
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,16.57
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,18.65
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,17.65
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,54.8
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,53.5
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,transformer,,Temperature,C,23.6
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,17.03
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,17.1
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,21.11
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,56.9
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.56
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,52.9
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,transformer,,Temperature,C,23.7
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,17.41
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,18.67
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,20.28
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,56.6
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,53.6
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,transformer,,Temperature,C,23.8
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,18.67
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,19.09
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,19.73
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,57.5
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.58
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.26
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.22
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.45
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,56.1
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,18.0
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,24.5
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,21.05
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,61.1
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
921655,WALNUT AVENUE (G24),2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.27
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.7
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.08
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,57.6
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.7
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,17.18
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,23.98
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,21.72
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,62.6
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
921655,WALNUT AVENUE (G24),2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.46
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.3
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,58.1
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.3
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,17.75
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,26.5
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,20.86
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,64.7
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
921655,WALNUT AVENUE (G24),2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.88
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.47
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.41
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,60.5
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,17.07
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,28.69
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,22.03
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,68.8
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
921655,WALNUT AVENUE (G24),2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.5
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.82
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.71
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.97
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,64.2
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.4
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,18.28
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,28.92
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,23.48
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.6
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.16
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.24
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,62.9
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,19.13
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,25.51
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,22.82
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.62
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.37
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.06
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,60.9
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
