Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,21.89
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,24.74
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,22.77
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,66.4
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.74
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,62.4
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,21.82
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,22.38
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,22.61
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,67.2
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.76
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.92
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.13
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.21
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.5
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,21.96
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,24.99
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,31.05
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
921655,WALNUT AVENUE (G24),2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.48
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.14
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.51
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.92
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.4
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,22.84
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,22.91
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,26.43
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.6
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.27
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.56
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,68.0
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.5
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,26.53
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,25.31
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,27.57
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
921655,WALNUT AVENUE (G24),2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.69
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.39
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.26
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.36
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,69.0
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,23.37
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,24.27
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,26.38
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
921655,WALNUT AVENUE (G24),2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.92
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.25
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.75
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,71.3
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.3
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.0
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,22.74
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,26.68
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,27.96
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.83
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.96
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.12
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.66
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.3
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,24.78
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,24.34
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,30.87
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
921655,WALNUT AVENUE (G24),2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.36
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.86
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.12
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,137.8
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,153.3
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,37.5
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,27.01
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,37.81
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,158.6
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
921655,WALNUT AVENUE (G24),2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,160.8
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.15
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.51
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.59
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.3
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.8
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,144.0
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,transformer,,Temperature,C,21.7
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,30.15
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,25.74
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,34.61
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,90.1
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,129.7
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
921655,WALNUT AVENUE (G24),2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.61
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.12
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.66
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.23
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,90.9
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,146.8
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,139.6
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,35.16
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,26.35
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,33.33
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,94.9
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.4
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,144.8
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.46
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.13
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.86
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.83
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,117.0
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,139.0
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,32.09
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,29.17
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,34.23
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,139.5
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
921655,WALNUT AVENUE (G24),2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
