Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.02
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.32
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.47
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.53
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,142.9
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.0
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,137.3
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,34.74
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,30.42
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,34.07
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,149.3
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,132.3
921655,WALNUT AVENUE (G24),2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,148.2
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.18
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.03
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.36
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.47
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,134.3
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.6
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,145.4
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,32.07
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,29.71
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,35.67
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,138.9
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
921655,WALNUT AVENUE (G24),2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.3
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.06
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.6
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.77
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,89.5
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,158.4
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,150.3
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,38.03
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,32.32
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,37.09
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,140.2
921655,WALNUT AVENUE (G24),2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,160.0
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,39.06
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.98
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.59
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,166.6
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.1
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,149.8
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,39.95
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,30.44
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,36.8
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,170.6
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
921655,WALNUT AVENUE (G24),2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,159.1
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.36
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,46.31
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.45
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.66
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,110.9
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,196.2
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,47.2
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,32.31
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,34.13
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,111.5
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,200.3
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
921655,WALNUT AVENUE (G24),2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,147.2
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,44.22
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.03
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,186.8
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,154.8
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,142.6
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,45.15
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,40.7
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,34.59
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,100.6
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,191.0
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.0
921655,WALNUT AVENUE (G24),2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,149.3
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.92
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.3
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.81
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,138.2
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,155.0
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,133.1
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,33.53
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,42.24
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,33.29
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,180.4
921655,WALNUT AVENUE (G24),2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,143.7
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.03
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.6
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.52
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,142.6
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,144.1
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,147.4
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,34.64
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,38.97
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,39.67
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,87.9
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.1
921655,WALNUT AVENUE (G24),2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,168.4
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.35
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.1
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.87
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,152.3
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,137.6
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,36.4
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,36.2
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,35.83
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,155.4
921655,WALNUT AVENUE (G24),2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.03
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.23
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,40.34
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.96
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,135.3
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,172.1
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,32.27
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,46.07
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,30.33
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,196.9
921655,WALNUT AVENUE (G24),2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,42.99
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,42.9
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.82
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,115.1
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,184.5
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,184.9
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,44.19
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,49.93
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,30.3
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,189.8
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,213.9
921655,WALNUT AVENUE (G24),2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,132.6
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,36.97
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.99
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.82
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,158.2
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,145.7
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,133.5
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
