Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,38.93
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,38.84
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,34.73
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.7
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,166.1
921655,WALNUT AVENUE (G24),2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.9
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.76
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.11
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,152.8
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,140.1
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,transformer,,Temperature,C,22.7
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,38.27
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,35.34
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,31.86
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,162.6
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,47.09
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.87
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.07
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,197.9
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,153.4
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,138.1
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,transformer,,Temperature,C,22.7
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,48.74
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,39.06
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,34.02
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,205.0
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,167.4
921655,WALNUT AVENUE (G24),2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,41.29
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,45.41
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,37.1
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,177.0
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,191.1
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,158.5
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,42.27
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,48.6
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,40.17
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,181.2
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,205.0
921655,WALNUT AVENUE (G24),2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,171.4
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,43.74
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,39.43
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.55
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,185.2
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,167.0
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,144.4
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,44.59
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,44.24
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,35.86
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,188.9
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,187.4
921655,WALNUT AVENUE (G24),2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,41.37
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.87
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.88
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,175.5
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,161.7
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,138.1
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,42.19
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,40.58
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,32.99
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,179.1
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,174.0
921655,WALNUT AVENUE (G24),2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,42.65
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,39.72
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.6
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,180.4
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,168.8
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,137.3
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,43.61
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,43.89
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,33.92
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,184.5
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,186.9
921655,WALNUT AVENUE (G24),2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.35
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.88
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,40.21
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.4
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,87.9
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,145.5
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,171.4
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.2
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,35.33
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,44.57
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,29.51
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,151.8
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,190.3
921655,WALNUT AVENUE (G24),2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.65
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.52
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.81
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,152.6
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,137.7
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,137.7
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,37.2
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,35.49
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,33.89
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,159.4
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
921655,WALNUT AVENUE (G24),2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,39.56
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.37
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,35.52
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,168.0
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.3
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,152.4
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,41.18
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,31.28
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,38.82
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.0
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,136.2
921655,WALNUT AVENUE (G24),2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,166.7
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,40.89
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.04
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.86
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,172.5
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,149.4
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,43.35
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,29.09
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,37.8
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,182.9
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,127.2
921655,WALNUT AVENUE (G24),2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,162.0
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,48.66
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.4
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.48
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,203.9
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.4
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,138.3
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,52.68
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,29.35
