Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,34.19
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,113.0
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,220.7
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,51.67
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.61
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.36
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,111.8
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,217.5
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,144.9
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,55.52
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,38.07
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,33.99
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,117.3
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,233.4
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,163.8
921655,WALNUT AVENUE (G24),2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,40.97
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.59
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.46
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,174.7
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,148.4
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,127.5
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,43.57
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,37.21
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,31.16
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.8
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,160.3
921655,WALNUT AVENUE (G24),2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,36.64
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.38
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.63
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,157.1
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,151.5
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,126.7
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,38.83
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,38.09
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,30.72
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,166.7
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,163.8
921655,WALNUT AVENUE (G24),2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.89
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.39
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.92
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,154.5
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,140.2
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.3
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,37.44
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,34.42
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,31.98
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
921655,WALNUT AVENUE (G24),2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,37.62
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.54
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.19
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,161.2
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,148.0
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,38.38
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,30.94
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,36.62
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,164.6
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,37.05
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.07
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.04
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,158.8
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.4
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,147.5
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,37.85
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,29.68
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,35.98
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,162.3
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,40.1
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.84
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.25
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,170.9
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,145.7
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,136.0
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,transformer,,Temperature,C,23.0
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,40.9
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,36.97
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,34.08
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,87.4
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,174.4
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,159.8
921655,WALNUT AVENUE (G24),2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,148.1
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,39.77
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.22
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.7
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,174.6
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,150.8
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,130.5
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,40.53
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,39.4
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,31.14
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,93.7
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,178.2
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,168.9
921655,WALNUT AVENUE (G24),2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.06
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.17
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.72
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,131.6
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,121.6
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,30.77
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,34.88
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,28.67
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,134.9
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
921655,WALNUT AVENUE (G24),2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.32
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.25
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.34
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,147.6
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.6
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.3
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,35.39
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,34.95
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,24.82
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,152.6
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,150.6
921655,WALNUT AVENUE (G24),2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.79
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.34
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.91
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,145.4
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.8
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,34.41
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,29.15
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,25.9
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,148.3
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.42
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.57
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,150.2
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
