Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,36.52
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,31.75
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,24.88
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,156.6
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,139.1
921655,WALNUT AVENUE (G24),2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,111.2
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,37.77
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.85
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.28
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,92.9
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,161.6
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,140.4
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,39.39
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,34.03
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,23.3
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,168.7
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,150.5
921655,WALNUT AVENUE (G24),2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.45
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.52
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.18
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,144.9
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,transformer,,Temperature,C,22.5
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,34.47
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,20.4
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,23.03
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,149.3
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,36.47
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.66
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.29
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,159.1
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,transformer,,Temperature,C,22.4
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,37.83
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,25.51
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,23.78
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,38.45
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.62
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,114.4
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,165.0
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,39.84
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,18.35
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,20.88
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,116.9
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.19
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.43
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.07
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,94.9
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,141.9
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,33.62
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,19.56
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,22.17
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,98.6
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
921655,WALNUT AVENUE (G24),2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.46
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.3
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.45
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,124.0
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,29.73
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,22.67
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,20.08
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.02
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.49
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.32
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,117.4
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,28.18
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,28.02
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,23.73
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
921655,WALNUT AVENUE (G24),2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.9
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.99
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,124.8
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,30.73
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,25.47
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,23.77
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,114.4
921655,WALNUT AVENUE (G24),2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.39
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.54
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.65
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,30.49
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,27.23
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,25.93
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,75.9
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,131.3
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
921655,WALNUT AVENUE (G24),2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.25
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.24
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.96
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,73.2
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,130.4
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,31.42
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,29.25
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,25.32
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
921655,WALNUT AVENUE (G24),2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,112.3
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.04
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.1
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.66
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,141.6
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.0
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
