Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,34.27
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,36.19
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,27.48
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,146.9
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,155.4
921655,WALNUT AVENUE (G24),2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.71
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.93
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.5
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,132.2
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.3
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,32.27
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,30.78
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,27.41
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,73.2
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,138.8
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
921655,WALNUT AVENUE (G24),2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.37
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.62
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.15
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,70.6
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,130.6
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,119.2
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,transformer,,Temperature,C,21.7
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,32.62
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,27.16
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,28.82
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
921655,WALNUT AVENUE (G24),2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.59
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.86
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,139.9
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.5
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,34.27
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,30.01
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,21.82
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
921655,WALNUT AVENUE (G24),2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.5
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.79
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.3
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,30.47
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,30.77
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,22.11
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
921655,WALNUT AVENUE (G24),2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.02
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.11
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,133.6
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,32.0
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,29.02
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,24.68
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,137.9
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,127.9
921655,WALNUT AVENUE (G24),2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.13
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.28
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,146.3
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,35.55
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,27.21
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,23.1
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,152.4
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
921655,WALNUT AVENUE (G24),2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.12
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.47
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.66
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,138.4
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,34.19
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,30.55
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,23.98
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,134.3
921655,WALNUT AVENUE (G24),2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.15
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.35
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.76
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,146.6
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,125.5
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,35.4
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,35.95
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,30.93
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,155.0
921655,WALNUT AVENUE (G24),2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.99
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.07
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.98
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,137.7
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.5
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.9
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,33.57
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,35.04
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,26.58
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,150.7
921655,WALNUT AVENUE (G24),2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.91
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.58
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.75
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,146.1
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,133.1
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,34.68
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,34.48
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,27.79
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,149.4
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
921655,WALNUT AVENUE (G24),2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.75
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.04
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.27
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,70.6
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,141.1
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.3
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,33.48
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,35.13
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,32.64
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
921655,WALNUT AVENUE (G24),2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.75
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.4
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.72
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,137.5
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,164.5
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
