Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,32.37
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,40.9
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,30.1
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,140.3
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,175.7
921655,WALNUT AVENUE (G24),2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.29
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.66
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.49
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,158.4
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.4
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,32.01
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,38.8
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,28.62
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,167.9
921655,WALNUT AVENUE (G24),2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.27
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.86
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.24
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,131.1
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.7
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,31.02
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,32.16
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,27.91
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
921655,WALNUT AVENUE (G24),2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,122.7
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.17
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.78
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.18
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,148.2
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.3
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,24.88
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,35.95
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,25.59
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,157.9
921655,WALNUT AVENUE (G24),2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.96
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.42
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.94
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,125.2
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,29.69
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,25.72
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,25.42
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.52
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.69
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.36
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,131.3
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,31.48
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,25.58
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,31.56
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
921655,WALNUT AVENUE (G24),2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.84
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.78
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.26
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,140.9
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,146.0
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,33.72
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,25.06
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,35.43
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
921655,WALNUT AVENUE (G24),2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.17
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.93
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.43
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,112.9
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,130.7
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,30.99
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,29.8
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,32.36
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,139.7
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.85
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.81
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.53
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,133.5
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,108.6
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,32.28
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,26.98
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,23.72
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
921655,WALNUT AVENUE (G24),2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.97
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.72
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.9
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,117.6
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.9
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,27.93
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,25.84
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,28.38
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
921655,WALNUT AVENUE (G24),2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.86
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.17
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.01
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,117.6
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,28.23
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,27.54
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,27.11
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,123.7
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
921655,WALNUT AVENUE (G24),2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.89
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.88
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.76
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,149.1
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,transformer,,Temperature,C,19.3
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
