Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,36.75
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,28.6
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,27.93
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
921655,WALNUT AVENUE (G24),2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.98
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.39
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.36
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,142.1
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.9
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,transformer,,Temperature,C,19.2
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,34.77
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,28.0
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,25.36
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,149.9
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.03
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.81
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.89
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.7
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,transformer,,Temperature,C,19.1
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,31.18
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,26.0
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,25.06
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.66
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.75
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.99
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,124.6
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.6
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,29.96
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,24.87
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,31.53
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
921655,WALNUT AVENUE (G24),2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.11
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.46
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.32
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,126.6
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.6
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,transformer,,Temperature,C,18.8
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,30.36
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,25.19
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,24.73
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
921655,WALNUT AVENUE (G24),2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.72
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.93
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.96
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,147.5
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,34.99
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,28.14
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,23.84
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.9
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.78
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.29
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,141.7
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,34.7
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,29.21
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,24.24
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,149.7
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
921655,WALNUT AVENUE (G24),2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.01
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.1
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,134.1
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,141.7
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,transformer,,Temperature,C,19.0
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,32.1
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,37.48
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,20.19
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,160.2
921655,WALNUT AVENUE (G24),2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.47
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.25
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.65
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,129.7
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,162.1
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,30.47
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,41.05
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,22.4
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,105.7
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,178.2
921655,WALNUT AVENUE (G24),2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.93
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.04
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.77
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,153.4
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.9
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.0
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,36.25
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,31.85
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,28.69
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,159.3
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
921655,WALNUT AVENUE (G24),2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.38
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.86
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.29
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,152.0
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,147.7
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,transformer,,Temperature,C,18.8
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,36.58
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,31.34
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,35.02
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,157.2
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
921655,WALNUT AVENUE (G24),2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,37.68
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.14
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,36.6
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,161.8
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,124.1
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,157.7
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,transformer,,Temperature,C,18.8
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,40.26
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,33.93
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,37.7
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,172.8
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,148.2
921655,WALNUT AVENUE (G24),2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,162.7
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.66
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.01
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.2
