Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,149.0
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,transformer,,Temperature,C,18.6
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,32.57
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,33.66
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,35.24
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,145.2
921655,WALNUT AVENUE (G24),2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,154.0
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.1
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.18
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.85
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,162.4
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.8
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,transformer,,Temperature,C,18.6
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,41.27
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,30.82
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,29.42
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,89.7
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,175.6
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.3
921655,WALNUT AVENUE (G24),2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.22
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.83
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.91
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,138.2
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.3
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,transformer,,Temperature,C,18.5
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,35.41
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,30.52
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,26.16
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
921655,WALNUT AVENUE (G24),2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.4
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,39.86
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.48
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.39
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,117.6
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,172.8
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.8
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,42.62
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,22.6
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,23.21
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,121.6
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,184.7
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.78
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.63
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.06
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,95.5
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,153.1
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,transformer,,Temperature,C,18.3
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,38.14
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,26.51
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,28.97
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,163.5
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
921655,WALNUT AVENUE (G24),2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.33
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.13
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.78
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,140.5
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.4
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.3
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,transformer,,Temperature,C,18.3
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,33.82
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,31.91
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,24.53
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,147.7
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,140.2
921655,WALNUT AVENUE (G24),2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.03
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,36.49
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.93
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,156.5
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,37.56
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,20.87
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,23.12
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,97.8
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,161.3
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.22
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.84
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.14
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,64.5
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,115.2
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,27.34
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,21.35
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,24.08
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
921655,WALNUT AVENUE (G24),2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.15
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.66
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.9
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,26.45
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,18.16
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,25.09
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.27
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.45
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.5
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,64.3
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,118.1
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.6
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.8
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,28.7
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,24.25
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,27.17
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,67.2
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
921655,WALNUT AVENUE (G24),2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.38
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.9
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.44
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.19
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,120.8
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,29.01
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,21.61
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,22.9
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
921655,WALNUT AVENUE (G24),2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.71
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,136.2
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
