Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,32.27
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,16.65
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,19.38
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,138.7
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.96
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,59.7
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,24.16
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,16.37
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,20.3
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,63.0
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.82
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.26
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,26.59
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,16.34
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,20.12
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.18
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,57.6
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,20.58
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,17.5
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,21.92
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,59.6
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.19
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,63.0
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,17.03
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,14.25
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,22.88
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
921655,WALNUT AVENUE (G24),2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.55
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,56.6
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,16.26
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,18.05
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,23.39
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,61.1
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,16.31
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,15.47
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,17.69
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,51.1
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.48
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,transformer,,Temperature,C,18.3
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,16.21
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,14.92
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,16.95
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,49.8
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,16.98
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,14.54
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,18.47
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,51.8
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.36
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.91
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,14.36
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,15.1
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,16.4
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,48.9
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.1
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,14.4
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,15.22
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,17.44
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,50.9
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
921655,WALNUT AVENUE (G24),2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.31
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,transformer,,Temperature,C,18.6
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,14.04
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,15.32
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,18.19
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,50.7
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.63
